Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,30,120.0,100.0,1.1,15.3,132.0,204.44,168.15
2018,1,11,15,45,145.0,81.0,0.95,14.65,113.0,220.81,182.45
2018,1,11,16,0,170.0,62.0,0.8,14.0,94.0,220.12,181.58
2018,1,11,16,15,155.0,50.0,0.85,13.65,73.5,199.62,162.56
2018,1,11,16,30,140.0,38.0,0.9,13.3,53.0,179.31,139.96
2018,1,11,16,45,96.0,24.0,0.95,12.9,32.0,122.72,49.9
2018,1,11,17,0,52.0,10.0,1.0,12.5,11.0,45.91,0.0
2018,1,11,17,15,26.0,5.0,1.1,12.35,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,7,15,52.0,5.0,1.4,10.45,5.5,0.0,0.0
2018,1,12,7,30,104.0,10.0,1.4,10.8,11.0,7.87,0.0
2018,1,12,7,45,266.0,19.5,1.4,11.15,40.0,16.21,0.0
2018,1,12,8,0,428.0,29.0,1.4,11.5,69.0,24.37,14.13
2018,1,12,8,15,515.5,34.5,1.5,11.85,108.0,31.62,22.04
2018,1,12,8,30,603.0,40.0,1.6,12.2,147.0,36.89,27.2
2018,1,12,8,45,412.5,44.0,1.7,12.5,125.5,35.39,26.12
2018,1,12,9,0,222.0,48.0,1.8,12.8,104.0,35.67,26.49
2018,1,12,9,15,111.0,59.5,1.85,13.2,87.5,43.8,33.79
2018,1,12,9,30,0.0,71.0,1.9,13.6,71.0,54.03,42.89
2018,1,12,9,45,0.0,90.0,2.0,14.05,90.0,67.48,54.71
2018,1,12,10,0,0.0,109.0,2.1,14.5,109.0,80.64,66.14
2018,1,12,10,15,34.0,139.0,2.1,14.75,153.5,98.13,81.31
2018,1,12,10,30,68.0,169.0,2.1,15.0,198.0,116.37,96.97
2018,1,12,10,45,157.0,183.0,2.1,15.3,255.0,122.9,102.34
2018,1,12,11,0,246.0,197.0,2.1,15.6,312.0,134.25,103.8
2018,1,12,11,15,241.0,205.5,2.05,15.75,321.5,159.51,118.44
2018,1,12,11,30,236.0,214.0,2.0,15.9,331.0,185.13,137.63
2018,1,12,11,45,307.0,203.0,2.0,16.05,357.5,211.01,155.89
2018,1,12,12,0,378.0,192.0,2.0,16.2,384.0,243.8,181.43
2018,1,12,12,15,558.5,148.5,2.05,16.25,433.0,295.14,220.22
2018,1,12,12,30,739.0,105.0,2.1,16.3,482.0,360.97,272.77
2018,1,12,12,45,795.0,91.0,2.15,16.4,491.5,412.21,317.11
2018,1,12,13,0,851.0,77.0,2.2,16.5,501.0,463.83,361.56
2018,1,12,13,15,734.0,100.5,2.2,16.5,459.0,469.45,370.75
2018,1,12,13,30,617.0,124.0,2.2,16.5,417.0,464.37,370.32
2018,1,12,13,45,561.0,131.0,2.25,16.45,388.5,467.32,375.42
2018,1,12,14,0,505.0,138.0,2.3,16.4,360.0,458.74,370.97
2018,1,12,14,15,595.5,112.0,2.25,16.25,357.5,517.51,419.46
2018,1,12,14,30,686.0,86.0,2.2,16.1,355.0,570.79,463.11
2018,1,12,14,45,730.5,73.0,2.2,16.0,337.0,603.58,490.39
2018,1,12,15,0,775.0,60.0,2.2,15.9,319.0,638.35,518.3
2018,1,12,15,15,735.5,57.5,2.2,15.9,280.0,623.35,506.75
2018,1,12,15,30,696.0,55.0,2.2,15.9,241.0,604.18,491.7
2018,1,12,15,45,596.0,54.5,1.85,14.9,195.5,545.1,445.06
2018,1,12,16,0,496.0,54.0,1.5,13.9,150.0,476.55,389.39
2018,1,12,16,15,355.0,46.5,1.5,13.4,106.5,365.61,298.3
2018,1,12,16,30,214.0,39.0,1.5,12.9,63.0,253.88,200.43
2018,1,12,16,45,148.5,26.5,1.5,12.45,39.5,182.7,90.04
2018,1,12,17,0,83.0,14.0,1.5,12.0,16.0,71.91,0.0
2018,1,12,17,15,41.5,7.0,1.5,11.85,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,1,13,7,15,11.5,4.0,3.45,8.15,4.0,0.0,0.0
2018,1,13,7,30,23.0,8.0,3.6,8.5,8.0,6.29,0.0
2018,1,13,7,45,86.5,22.0,3.75,8.8,29.0,16.49,0.0
2018,1,13,8,0,150.0,36.0,3.9,9.1,50.0,26.92,16.43
2018,1,13,8,15,212.0,48.5,4.0,9.5,80.0,36.13,26.21
2018,1,13,8,30,274.0,61.0,4.1,9.9,110.0,45.25,34.9
2018,1,13,8,45,308.5,73.0,4.15,10.25,141.5,53.7,42.82
2018,1,13,9,0,343.0,85.0,4.2,10.6,173.0,61.99,50.44
2018,1,13,9,15,369.5,96.5,4.15,11.05,204.5,69.7,57.38
2018,1,13,9,30,396.0,108.0,4.1,11.5,236.0,77.26,64.06
2018,1,13,9,45,392.0,121.0,4.1,11.9,259.5,85.17,70.97
2018,1,13,10,0,388.0,134.0,4.1,12.3,283.0,92.86,77.59
2018,1,13,10,15,455.0,132.0,4.05,12.75,319.5,92.28,76.82
2018,1,13,10,30,522.0,130.0,4.0,13.2,356.0,91.89,76.22
2018,1,13,10,45,534.0,135.0,3.95,13.6,376.5,94.87,78.62
2018,1,13,11,0,546.0,140.0,3.9,14.0,397.0,107.86,78.98
2018,1,13,11,15,612.0,130.5,3.8,14.4,427.5,146.42,94.72
2018,1,13,11,30,678.0,121.0,3.7,14.8,458.0,189.05,122.4
2018,1,13,11,45,728.0,110.0,3.6,15.15,477.0,233.34,157.57
2018,1,13,12,0,778.0,99.0,3.5,15.5,496.0,284.43,201.25
2018,1,13,12,15,778.0,99.5,3.4,15.7,497.0,329.17,242.7
2018,1,13,12,30,778.0,100.0,3.3,15.9,498.0,372.48,282.77
2018,1,13,12,45,783.5,96.0,3.25,16.1,492.5,412.39,319.46
2018,1,13,13,0,789.0,92.0,3.2,16.3,487.0,450.77,354.19
2018,1,13,13,15,739.5,98.5,3.2,16.3,460.5,470.62,374.26
2018,1,13,13,30,690.0,105.0,3.2,16.3,434.0,485.39,389.41
2018,1,13,13,45,733.5,92.5,3.15,16.35,428.5,527.94,425.58
2018,1,13,14,0,777.0,80.0,3.1,16.4,423.0,568.88,460.0
2018,1,13,14,15,786.0,74.0,3.05,16.25,402.5,595.85,483.41
2018,1,13,14,30,795.0,68.0,3.0,16.1,382.0,620.36,504.64
2018,1,13,14,45,791.0,63.0,2.95,16.0,353.0,634.54,517.44
2018,1,13,15,0,787.0,58.0,2.9,15.9,324.0,645.49,526.68
2018,1,13,15,15,714.5,59.0,2.9,15.9,279.0,611.17,500.44
2018,1,13,15,30,642.0,60.0,2.9,15.9,234.0,577.0,473.78
2018,1,13,15,45,549.5,56.5,2.55,14.9,188.5,514.11,424.03
2018,1,13,16,0,457.0,53.0,2.2,13.9,143.0,447.23,369.37
2018,1,13,16,15,405.5,44.5,2.3,13.35,109.5,402.4,330.41
2018,1,13,16,30,354.0,36.0,2.4,12.8,76.0,355.86,284.16
2018,1,13,16,45,264.0,26.5,2.45,12.3,49.0,268.69,150.86
2018,1,13,17,0,174.0,17.0,2.5,11.8,22.0,141.39,0.0
2018,1,13,17,15,87.0,8.5,2.55,11.6,11.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,14,7,15,9.5,2.0,3.6,9.2,2.0,0.0,0.0
2018,1,14,7,30,19.0,4.0,3.6,9.3,4.0,3.15,0.0
2018,1,14,7,45,19.0,7.0,3.55,9.45,8.0,5.54,0.0
2018,1,14,8,0,19.0,10.0,3.5,9.6,12.0,8.18,1.08
2018,1,14,8,15,9.5,15.0,3.4,9.8,16.0,11.82,4.79
2018,1,14,8,30,0.0,20.0,3.3,10.0,20.0,15.2,8.02
2018,1,14,8,45,2.0,32.5,3.25,10.2,33.0,24.8,16.82
2018,1,14,9,0,4.0,45.0,3.2,10.4,46.0,34.44,25.65
2018,1,14,9,15,89.0,79.0,3.1,10.75,108.0,58.36,47.27
2018,1,14,9,30,174.0,113.0,3.0,11.1,170.0,78.88,65.61
2018,1,14,9,45,247.0,128.0,2.9,11.45,218.0,89.13,74.59
2018,1,14,10,0,320.0,143.0,2.8,11.8,266.0,99.3,83.4
2018,1,14,10,15,267.0,163.5,2.7,12.2,271.5,110.32,92.86
2018,1,14,10,30,214.0,184.0,2.6,12.6,277.0,124.0,104.55
2018,1,14,10,45,184.0,194.5,2.5,12.95,277.5,129.52,109.04
2018,1,14,11,0,154.0,205.0,2.4,13.3,278.0,138.68,109.61
2018,1,14,11,15,161.5,206.5,2.25,13.65,285.0,154.95,118.62
2018,1,14,11,30,169.0,208.0,2.1,14.0,292.0,171.58,130.49
2018,1,14,11,45,110.0,207.5,2.0,14.3,262.5,173.9,134.93
2018,1,14,12,0,51.0,207.0,1.9,14.6,233.0,167.68,132.42
2018,1,14,12,15,77.0,217.5,1.85,14.8,257.0,189.47,149.74
2018,1,14,12,30,103.0,228.0,1.8,15.0,281.0,214.46,169.91
2018,1,14,12,45,143.0,225.0,1.7,15.2,297.5,243.32,193.23
2018,1,14,13,0,183.0,222.0,1.6,15.4,314.0,270.88,215.77
2018,1,14,13,15,235.0,209.0,1.6,15.5,324.0,307.49,245.91
2018,1,14,13,30,287.0,196.0,1.6,15.6,334.0,339.18,272.36
2018,1,14,13,45,213.5,181.5,1.55,15.65,281.5,300.58,242.69
2018,1,14,14,0,140.0,167.0,1.5,15.7,229.0,242.88,197.03
2018,1,14,14,15,74.5,142.5,1.55,15.6,175.5,173.04,140.37
2018,1,14,14,30,9.0,118.0,1.6,15.5,122.0,101.59,80.4
2018,1,14,14,45,62.0,124.5,1.65,15.4,146.0,156.53,127.87
2018,1,14,15,0,115.0,131.0,1.7,15.3,170.0,221.89,183.15
2018,1,14,15,15,138.0,119.5,1.7,15.3,161.0,233.1,192.99
2018,1,14,15,30,161.0,108.0,1.7,15.3,152.0,244.69,203.09
2018,1,14,15,45,121.5,90.5,1.8,14.5,120.5,201.01,166.61
2018,1,14,16,0,82.0,73.0,1.9,13.7,89.0,155.38,127.62
2018,1,14,16,15,60.5,56.0,1.85,13.35,66.5,122.46,98.6
2018,1,14,16,30,39.0,39.0,1.8,13.0,44.0,87.71,67.06
2018,1,14,16,45,33.0,25.5,1.75,12.65,28.5,66.61,36.62
2018,1,14,17,0,27.0,12.0,1.7,12.3,13.0,29.36,0.0
2018,1,14,17,15,13.5,6.0,1.6,12.15,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.5,2.2,10.05,2.5,0.0,0.0
2018,1,15,7,30,0.0,5.0,2.2,10.3,5.0,3.93,0.0
2018,1,15,7,45,0.0,17.0,2.15,10.55,17.0,12.92,0.0
2018,1,15,8,0,0.0,29.0,2.1,10.8,29.0,21.82,12.33
2018,1,15,8,15,0.0,45.0,2.1,11.1,45.0,33.33,23.66
2018,1,15,8,30,0.0,61.0,2.1,11.4,61.0,44.74,34.29
2018,1,15,8,45,57.0,78.5,2.05,11.7,93.0,56.83,45.41
2018,1,15,9,0,114.0,96.0,2.0,12.0,125.0,68.32,55.84
2018,1,15,9,15,247.0,103.5,1.9,12.35,180.0,73.81,60.74
2018,1,15,9,30,380.0,111.0,1.8,12.7,235.0,78.94,65.22
2018,1,15,9,45,344.5,119.0,1.75,13.1,241.0,83.12,68.75
2018,1,15,10,0,309.0,127.0,1.7,13.5,247.0,89.65,74.3
2018,1,15,10,15,324.0,139.0,1.65,13.8,273.0,97.13,80.66
2018,1,15,10,30,339.0,151.0,1.6,14.1,299.0,104.48,86.84
2018,1,15,10,45,414.0,154.5,1.55,14.45,344.5,104.32,86.44
2018,1,15,11,0,489.0,158.0,1.5,14.8,390.0,116.59,86.6
2018,1,15,11,15,448.5,172.0,1.5,14.9,390.5,156.05,108.17
2018,1,15,11,30,408.0,186.0,1.5,15.0,391.0,191.23,135.25
2018,1,15,11,45,309.5,207.0,1.45,15.1,364.0,214.06,158.37
2018,1,15,12,0,211.0,228.0,1.4,15.2,337.0,224.65,172.06
2018,1,15,12,15,225.0,227.5,1.4,15.2,344.0,245.2,189.72
2018,1,15,12,30,239.0,227.0,1.4,15.2,351.0,266.63,208.26
2018,1,15,12,45,208.0,224.0,1.35,15.25,331.0,268.72,212.01
2018,1,15,13,0,177.0,221.0,1.3,15.3,311.0,267.33,212.53
2018,1,15,13,15,147.0,216.0,1.25,15.25,289.5,261.45,209.09
2018,1,15,13,30,117.0,211.0,1.2,15.2,268.0,252.59,202.85
2018,1,15,13,45,73.5,192.5,1.2,15.2,227.5,209.35,168.58
2018,1,15,14,0,30.0,174.0,1.2,15.2,187.0,171.73,138.07
2018,1,15,14,15,58.5,160.5,1.15,15.2,184.5,181.16,146.81
2018,1,15,14,30,87.0,147.0,1.1,15.2,182.0,191.66,156.41
2018,1,15,14,45,178.5,137.0,1.05,15.2,201.0,263.87,217.33
2018,1,15,15,0,270.0,127.0,1.0,15.2,220.0,341.52,281.08
2018,1,15,15,15,281.5,113.5,1.0,15.2,200.5,344.48,283.8
2018,1,15,15,30,293.0,100.0,1.0,15.2,181.0,346.31,285.77
2018,1,15,15,45,226.5,85.5,0.95,14.8,142.0,287.26,237.42
2018,1,15,16,0,160.0,71.0,0.9,14.4,103.0,225.84,186.0
2018,1,15,16,15,129.0,55.0,0.85,14.2,77.0,187.03,152.35
2018,1,15,16,30,98.0,39.0,0.8,14.0,51.0,146.49,115.53
2018,1,15,16,45,67.5,26.0,0.8,13.85,32.5,107.27,66.17
2018,1,15,17,0,37.0,13.0,0.8,13.7,14.0,37.61,0.0
2018,1,15,17,15,18.5,6.5,0.8,13.55,7.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.7,12.85,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.7,13.0,2.0,1.57,0.0
2018,1,16,7,45,0.0,7.0,0.7,13.15,7.0,5.3,0.0
2018,1,16,8,0,0.0,12.0,0.7,13.3,12.0,9.11,1.85
2018,1,16,8,15,0.0,16.5,0.8,13.5,16.5,12.53,5.33
2018,1,16,8,30,0.0,21.0,0.9,13.7,21.0,15.97,8.57
2018,1,16,8,45,0.0,30.0,0.95,13.9,30.0,22.86,14.85
2018,1,16,9,0,0.0,39.0,1.0,14.1,39.0,29.77,21.12
2018,1,16,9,15,0.0,41.5,0.85,14.45,41.5,31.69,22.85
2018,1,16,9,30,0.0,44.0,0.7,14.8,44.0,33.62,24.54
2018,1,16,9,45,5.0,81.5,0.6,15.15,83.5,61.85,49.53
2018,1,16,10,0,10.0,119.0,0.5,15.5,123.0,87.46,71.76
2018,1,16,10,15,8.5,129.0,0.5,15.7,132.5,94.48,77.61
2018,1,16,10,30,7.0,139.0,0.5,15.9,142.0,101.4,83.38
2018,1,16,10,45,17.0,153.5,0.5,16.1,161.5,111.28,91.65
2018,1,16,11,0,27.0,168.0,0.5,16.3,181.0,117.66,92.21
2018,1,16,11,15,27.5,168.5,0.5,16.4,182.0,122.54,95.35
2018,1,16,11,30,28.0,169.0,0.5,16.5,183.0,127.16,98.76
2018,1,16,11,45,22.0,166.5,0.55,16.65,177.5,128.82,100.32
2018,1,16,12,0,16.0,164.0,0.6,16.8,172.0,127.8,99.77
2018,1,16,12,15,11.0,148.0,0.65,16.85,153.5,116.22,90.6
2018,1,16,12,30,6.0,132.0,0.7,16.9,135.0,103.49,80.42
2018,1,16,12,45,10.5,120.5,0.8,16.95,126.0,97.13,75.27
2018,1,16,13,0,15.0,109.0,0.9,17.0,117.0,90.91,70.28
2018,1,16,13,15,15.0,105.5,0.9,16.9,113.0,88.99,68.89
2018,1,16,13,30,15.0,102.0,0.9,16.8,109.0,91.27,70.98
2018,1,16,13,45,55.5,114.5,0.9,16.75,139.5,126.8,100.99
2018,1,16,14,0,96.0,127.0,0.9,16.7,170.0,176.73,142.66
2018,1,16,14,15,121.5,143.5,0.95,16.55,195.0,215.95,175.22
2018,1,16,14,30,147.0,160.0,1.0,16.4,220.0,258.79,210.53
2018,1,16,14,45,105.0,139.5,1.0,16.3,180.5,216.19,176.03
2018,1,16,15,0,63.0,119.0,1.0,16.2,141.0,156.23,126.91
2018,1,16,15,15,31.5,92.5,1.0,16.2,103.5,108.13,86.62
2018,1,16,15,30,0.0,66.0,1.0,16.2,66.0,52.03,38.63
2018,1,16,15,45,11.0,59.5,0.9,15.55,62.0,55.55,42.06
2018,1,16,16,0,22.0,53.0,0.8,14.9,58.0,65.98,51.1
2018,1,16,16,15,20.0,41.5,0.85,14.55,45.0,53.9,40.39
2018,1,16,16,30,18.0,30.0,0.9,14.2,32.0,41.24,28.89
2018,1,16,16,45,10.0,19.5,0.9,13.85,20.5,24.54,11.65
2018,1,16,17,0,2.0,9.0,0.9,13.5,9.0,8.57,0.0
2018,1,16,17,15,1.0,4.5,0.95,13.3,4.5,3.54,0.0
2018,1,16,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,17,7,15,12.0,4.5,1.35,10.75,4.5,0.0,0.0
2018,1,17,7,30,24.0,9.0,1.3,11.1,9.0,7.08,0.0
2018,1,17,7,45,53.5,20.5,1.25,11.45,24.5,15.45,0.0
2018,1,17,8,0,83.0,32.0,1.2,11.8,40.0,23.97,14.24
2018,1,17,8,15,130.5,48.0,1.2,12.15,68.5,35.49,25.51
2018,1,17,8,30,178.0,64.0,1.2,12.5,97.0,46.85,36.07
2018,1,17,8,45,235.0,78.5,1.15,12.8,133.0,57.2,45.57
2018,1,17,9,0,292.0,93.0,1.1,13.1,169.0,67.44,54.83
2018,1,17,9,15,279.0,109.0,1.05,13.55,191.0,77.61,63.81
2018,1,17,9,30,266.0,125.0,1.0,14.0,213.0,87.43,72.33
2018,1,17,9,45,210.5,143.5,1.0,14.45,218.0,97.71,81.12
2018,1,17,10,0,155.0,162.0,1.0,14.9,223.0,109.95,91.5
2018,1,17,10,15,223.0,170.5,1.1,15.15,265.0,113.5,94.33
2018,1,17,10,30,291.0,179.0,1.2,15.4,307.0,119.52,99.3
2018,1,17,10,45,301.5,186.0,1.25,15.7,325.0,123.59,102.54
2018,1,17,11,0,312.0,193.0,1.3,16.0,343.0,134.05,102.54
2018,1,17,11,15,284.0,195.0,1.4,16.2,335.0,156.94,114.27
2018,1,17,11,30,256.0,197.0,1.5,16.4,327.0,176.29,129.02
2018,1,17,11,45,263.5,197.5,1.55,16.6,333.0,198.39,146.87
2018,1,17,12,0,271.0,198.0,1.6,16.8,339.0,220.84,166.08
2018,1,17,12,15,335.5,199.0,1.6,16.9,374.0,261.52,198.65
2018,1,17,12,30,400.0,200.0,1.6,17.0,409.0,313.44,240.68
2018,1,17,12,45,434.0,190.0,1.55,17.15,414.5,345.87,268.12
2018,1,17,13,0,468.0,180.0,1.5,17.3,420.0,379.77,296.73
2018,1,17,13,15,395.5,189.0,1.5,17.25,388.0,378.65,298.67
2018,1,17,13,30,323.0,198.0,1.5,17.2,356.0,360.65,286.84
2018,1,17,13,45,258.5,197.5,1.5,17.2,320.5,341.98,273.64
2018,1,17,14,0,194.0,197.0,1.5,17.2,285.0,305.69,245.93
2018,1,17,14,15,243.5,177.0,1.45,17.05,281.0,342.0,276.51
2018,1,17,14,30,293.0,157.0,1.4,16.9,277.0,366.67,297.72
2018,1,17,14,45,310.0,143.0,1.35,16.75,260.5,376.18,306.55
2018,1,17,15,0,327.0,129.0,1.3,16.6,244.0,384.74,314.61
2018,1,17,15,15,307.5,115.5,1.3,16.6,214.0,366.27,300.59
2018,1,17,15,30,288.0,102.0,1.3,16.6,184.0,345.62,284.48
2018,1,17,15,45,277.5,87.5,1.15,15.8,156.5,328.39,271.03
2018,1,17,16,0,267.0,73.0,1.0,15.0,129.0,327.28,269.04
2018,1,17,16,15,227.0,59.0,1.0,14.65,99.0,285.32,232.91
2018,1,17,16,30,187.0,45.0,1.0,14.3,69.0,242.44,193.88
2018,1,17,16,45,125.0,31.0,1.0,14.0,44.5,163.68,112.83
2018,1,17,17,0,63.0,17.0,1.0,13.7,20.0,60.29,0.0
2018,1,17,17,15,31.5,8.5,1.0,13.6,10.0,29.9,0.0
2018,1,17,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.9,12.2,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,2.0,12.5,1.0,0.79,0.0
2018,1,18,7,45,0.0,3.0,2.1,12.75,3.0,2.27,0.0
2018,1,18,8,0,0.0,5.0,2.2,13.0,5.0,3.78,0.0
2018,1,18,8,15,0.0,6.0,2.2,13.15,6.0,4.54,0.0
2018,1,18,8,30,0.0,7.0,2.2,13.3,7.0,5.3,0.0
2018,1,18,8,45,0.0,9.0,2.25,13.45,9.0,6.82,0.47
2018,1,18,9,0,0.0,11.0,2.3,13.6,11.0,8.35,1.87
2018,1,18,9,15,0.0,23.5,2.3,13.75,23.5,17.89,10.47
2018,1,18,9,30,0.0,36.0,2.3,13.9,36.0,27.47,19.07
2018,1,18,9,45,0.0,67.0,2.35,14.05,67.0,51.38,40.4
2018,1,18,10,0,0.0,98.0,2.4,14.2,98.0,73.51,59.9
2018,1,18,10,15,0.5,90.5,2.5,14.3,90.5,68.69,55.51
2018,1,18,10,30,1.0,83.0,2.6,14.4,83.0,63.63,50.94
2018,1,18,10,45,1.0,81.5,2.65,14.5,81.5,62.66,49.98
2018,1,18,11,0,1.0,80.0,2.7,14.6,80.0,61.52,46.58
2018,1,18,11,15,0.5,82.5,2.75,14.7,82.5,63.47,48.15
2018,1,18,11,30,0.0,85.0,2.8,14.8,85.0,65.37,49.7
2018,1,18,11,45,0.0,93.0,2.85,14.85,93.0,71.4,54.7
2018,1,18,12,0,0.0,101.0,2.9,14.9,101.0,77.45,59.73
2018,1,18,12,15,4.0,125.0,2.95,14.95,127.0,96.87,75.8
2018,1,18,12,30,8.0,149.0,3.0,15.0,153.0,117.16,92.58
2018,1,18,12,45,8.0,151.0,3.05,15.0,155.0,119.81,94.84
2018,1,18,13,0,8.0,153.0,3.1,15.0,157.0,122.55,97.22
2018,1,18,13,15,5.0,135.0,3.15,14.95,137.5,107.7,85.03
2018,1,18,13,30,2.0,117.0,3.2,14.9,118.0,92.2,72.22
2018,1,18,13,45,2.0,117.0,3.25,14.85,118.0,92.75,72.81
2018,1,18,14,0,2.0,117.0,3.3,14.8,118.0,93.43,73.51
2018,1,18,14,15,1.0,112.5,3.25,14.6,113.0,89.75,70.57
2018,1,18,14,30,0.0,108.0,3.2,14.4,108.0,86.07,67.63
2018,1,18,14,45,9.5,95.5,3.2,14.2,99.0,82.4,64.97
2018,1,18,15,0,19.0,83.0,3.2,14.0,90.0,85.64,68.2
2018,1,18,15,15,34.0,77.5,3.2,14.0,88.0,93.09,75.12
2018,1,18,15,30,49.0,72.0,3.2,14.0,86.0,101.11,82.44
2018,1,18,15,45,41.0,58.5,3.0,13.6,69.0,82.95,66.78
2018,1,18,16,0,33.0,45.0,2.8,13.2,52.0,64.09,50.31
2018,1,18,16,15,35.0,36.5,2.8,13.0,42.5,69.54,54.48
2018,1,18,16,30,37.0,28.0,2.8,12.8,33.0,63.32,48.18
2018,1,18,16,45,29.5,19.0,2.8,12.6,22.0,48.76,31.39
2018,1,18,17,0,22.0,10.0,2.8,12.4,11.0,28.93,0.0
2018,1,18,17,15,11.0,5.0,2.9,12.3,5.5,12.06,0.0
2018,1,18,17,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,19,7,15,45.0,7.5,2.05,9.05,8.5,0.0,0.0
2018,1,19,7,30,90.0,15.0,2.1,9.6,17.0,11.8,0.0
2018,1,19,7,45,212.0,26.0,2.1,10.1,44.5,19.79,0.0
2018,1,19,8,0,334.0,37.0,2.1,10.6,72.0,30.66,20.09
2018,1,19,8,15,429.0,45.0,2.15,10.85,111.5,37.1,27.11
2018,1,19,8,30,524.0,53.0,2.2,11.1,151.0,43.69,33.47
2018,1,19,8,45,583.5,58.0,2.3,11.4,192.5,47.7,37.34
2018,1,19,9,0,643.0,63.0,2.4,11.7,234.0,51.8,41.14
2018,1,19,9,15,681.5,67.0,2.4,11.85,273.0,54.97,44.02
2018,1,19,9,30,720.0,71.0,2.4,12.0,312.0,58.17,46.85
2018,1,19,9,45,747.0,73.5,2.35,12.2,347.0,65.07,52.93
2018,1,19,10,0,774.0,76.0,2.3,12.4,382.0,67.19,54.68
2018,1,19,10,15,792.5,78.0,2.3,12.5,412.0,68.8,56.0
2018,1,19,10,30,811.0,80.0,2.3,12.6,442.0,70.43,57.33
2018,1,19,10,45,696.0,109.0,2.3,12.75,431.0,82.09,67.5
2018,1,19,11,0,581.0,138.0,2.3,12.9,420.0,109.58,80.12
2018,1,19,11,15,485.5,155.0,2.35,12.95,396.0,148.74,101.54
2018,1,19,11,30,390.0,172.0,2.4,13.0,372.0,179.45,127.62
2018,1,19,11,45,260.0,156.0,2.45,13.1,290.5,169.28,125.45
2018,1,19,12,0,130.0,140.0,2.5,13.2,209.0,141.98,109.21
2018,1,19,12,15,75.0,129.5,2.6,13.2,169.5,126.36,98.88
2018,1,19,12,30,20.0,119.0,2.7,13.2,130.0,100.66,79.15
2018,1,19,12,45,30.5,144.5,2.8,13.2,160.5,127.22,101.44
2018,1,19,13,0,41.0,170.0,2.9,13.2,191.0,156.0,125.54
2018,1,19,13,15,127.0,181.5,2.95,13.15,245.0,221.24,179.83
2018,1,19,13,30,213.0,193.0,3.0,13.1,299.0,287.32,234.95
2018,1,19,13,45,401.0,161.5,3.1,13.0,350.5,402.25,330.2
2018,1,19,14,0,589.0,130.0,3.2,12.9,402.0,512.84,421.14
2018,1,19,14,15,643.5,104.5,3.3,12.8,385.5,546.44,450.46
2018,1,19,14,30,698.0,79.0,3.4,12.7,369.0,577.61,478.33
2018,1,19,14,45,544.5,82.0,3.45,12.55,297.0,496.66,415.07
2018,1,19,15,0,391.0,85.0,3.5,12.4,225.0,396.65,334.72
2018,1,19,15,15,396.0,89.5,3.5,12.4,218.0,417.92,353.1
2018,1,19,15,30,401.0,94.0,3.5,12.4,211.0,438.32,369.72
2018,1,19,15,45,410.5,79.0,3.3,11.8,183.0,436.33,368.64
2018,1,19,16,0,420.0,64.0,3.1,11.2,155.0,437.25,368.7
2018,1,19,16,15,418.0,53.0,3.05,10.8,126.5,426.91,357.41
2018,1,19,16,30,416.0,42.0,3.0,10.4,98.0,414.76,340.96
2018,1,19,16,45,279.0,31.0,2.95,10.0,62.5,299.12,224.66
2018,1,19,17,0,142.0,20.0,2.9,9.6,27.0,161.11,0.0
2018,1,19,17,15,71.0,10.0,2.9,9.5,13.5,60.52,0.0
2018,1,19,17,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.9,5.95,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,1,20,7,15,78.0,7.5,2.95,6.55,9.0,0.0,0.0
2018,1,20,7,30,156.0,15.0,3.0,7.2,18.0,11.8,0.0
2018,1,20,7,45,296.5,23.5,3.05,7.85,48.0,19.62,1.05
2018,1,20,8,0,437.0,32.0,3.1,8.5,78.0,26.84,17.15
2018,1,20,8,15,525.0,38.0,3.15,8.95,119.0,31.96,22.78
2018,1,20,8,30,613.0,44.0,3.2,9.4,160.0,40.38,30.75
2018,1,20,8,45,668.0,47.5,3.25,9.85,202.0,43.76,34.02
2018,1,20,9,0,723.0,51.0,3.3,10.3,244.0,47.24,37.26
2018,1,20,9,15,758.0,53.5,3.35,10.75,284.0,49.75,39.5
2018,1,20,9,30,793.0,56.0,3.4,11.2,324.0,52.3,41.72
2018,1,20,9,45,818.0,58.0,3.45,11.6,360.0,54.34,43.43
2018,1,20,10,0,843.0,60.0,3.5,12.0,396.0,62.08,50.21
2018,1,20,10,15,858.5,62.0,3.5,12.25,426.0,64.36,52.1
2018,1,20,10,30,874.0,64.0,3.5,12.5,456.0,66.55,53.91
2018,1,20,10,45,884.0,65.5,3.5,12.7,479.5,68.21,55.25
2018,1,20,11,0,894.0,67.0,3.5,12.9,503.0,84.44,54.92
2018,1,20,11,15,900.0,68.0,3.55,13.05,519.5,139.45,78.23
2018,1,20,11,30,906.0,69.0,3.6,13.2,536.0,194.28,117.14
2018,1,20,11,45,908.0,70.0,3.6,13.35,545.0,247.92,162.94
2018,1,20,12,0,910.0,71.0,3.6,13.5,554.0,300.54,211.18
2018,1,20,12,15,908.0,72.0,3.6,13.6,555.0,350.7,258.5
2018,1,20,12,30,906.0,73.0,3.6,13.7,556.0,399.04,304.04
2018,1,20,12,45,898.5,74.5,3.6,13.75,549.0,443.59,345.88
2018,1,20,13,0,891.0,76.0,3.6,13.8,542.0,485.52,384.6
2018,1,20,13,15,885.0,75.5,3.55,13.8,528.0,523.5,419.24
2018,1,20,13,30,879.0,75.0,3.5,13.8,514.0,558.65,450.77
2018,1,20,13,45,869.5,73.5,3.5,13.8,493.0,587.8,477.07
2018,1,20,14,0,860.0,72.0,3.5,13.8,472.0,618.21,503.64
2018,1,20,14,15,846.5,69.5,3.45,13.7,444.0,637.67,521.41
2018,1,20,14,30,833.0,67.0,3.4,13.6,416.0,653.38,535.96
2018,1,20,14,45,814.0,65.0,3.35,13.5,383.0,662.18,544.75
2018,1,20,15,0,795.0,63.0,3.3,13.4,350.0,667.11,549.24
2018,1,20,15,15,764.5,60.0,3.3,13.4,311.5,658.62,543.15
2018,1,20,15,30,734.0,57.0,3.3,13.4,273.0,646.12,533.53
2018,1,20,15,45,598.0,61.5,3.05,12.5,220.0,564.96,470.17
2018,1,20,16,0,462.0,66.0,2.8,11.6,167.0,472.55,395.89
2018,1,20,16,15,410.0,53.0,2.75,11.05,128.0,422.03,352.82
2018,1,20,16,30,358.0,40.0,2.7,10.5,89.0,369.64,305.11
2018,1,20,16,45,292.0,30.5,2.7,9.95,61.0,309.7,237.02
2018,1,20,17,0,226.0,21.0,2.7,9.4,33.0,225.93,0.0
2018,1,20,17,15,113.0,10.5,2.65,9.25,16.5,92.32,0.0
2018,1,20,17,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,21,7,15,62.0,7.5,1.05,8.8,9.0,0.0,0.0
2018,1,21,7,30,124.0,15.0,1.0,9.0,18.0,11.8,0.0
2018,1,21,7,45,235.0,25.0,0.95,9.2,45.0,20.73,2.66
2018,1,21,8,0,346.0,35.0,0.9,9.4,72.0,28.93,19.01
2018,1,21,8,15,272.0,49.5,0.95,9.65,87.0,37.21,27.45
2018,1,21,8,30,198.0,64.0,1.0,9.9,102.0,47.12,36.79
2018,1,21,8,45,188.5,84.5,1.05,10.15,127.5,60.63,49.2
2018,1,21,9,0,179.0,105.0,1.1,10.4,153.0,73.63,60.99
2018,1,21,9,15,278.5,110.0,1.2,10.7,198.0,78.31,65.16
2018,1,21,9,30,378.0,115.0,1.3,11.0,243.0,81.33,67.75
2018,1,21,9,45,315.5,139.0,1.4,11.3,253.5,96.79,81.33
2018,1,21,10,0,253.0,163.0,1.5,11.6,264.0,109.76,92.53
2018,1,21,10,15,242.5,174.5,1.6,11.8,277.5,116.1,97.86
2018,1,21,10,30,232.0,186.0,1.7,12.0,291.0,122.26,103.02
2018,1,21,10,45,196.5,201.5,1.8,12.2,293.5,133.89,112.92
2018,1,21,11,0,161.0,217.0,1.9,12.4,296.0,145.85,115.47
2018,1,21,11,15,155.5,224.5,2.0,12.55,303.0,165.1,127.4
2018,1,21,11,30,150.0,232.0,2.1,12.7,310.0,183.74,141.72
2018,1,21,11,45,121.5,234.0,2.15,12.8,298.0,193.62,151.2
2018,1,21,12,0,93.0,236.0,2.2,12.9,286.0,198.68,157.03
2018,1,21,12,15,103.5,237.0,2.2,12.95,292.5,211.95,168.27
2018,1,21,12,30,114.0,238.0,2.2,13.0,299.0,230.5,183.97
2018,1,21,12,45,154.5,235.5,2.25,13.1,317.5,256.53,205.44
2018,1,21,13,0,195.0,233.0,2.3,13.2,336.0,285.9,229.99
2018,1,21,13,15,260.5,219.0,2.3,13.2,352.5,329.81,266.47
2018,1,21,13,30,326.0,205.0,2.3,13.2,369.0,369.9,300.16
2018,1,21,13,45,262.5,202.0,2.3,13.25,330.5,349.41,284.89
2018,1,21,14,0,199.0,199.0,2.3,13.3,292.0,310.94,254.82
2018,1,21,14,15,124.0,181.5,2.2,13.25,238.5,256.89,211.06
2018,1,21,14,30,49.0,164.0,2.1,13.2,185.0,183.39,150.04
2018,1,21,14,45,48.5,147.5,2.05,13.15,167.0,171.11,140.48
2018,1,21,15,0,48.0,131.0,2.0,13.1,149.0,158.1,130.02
2018,1,21,15,15,57.0,123.5,2.0,13.1,142.5,162.36,134.14
2018,1,21,15,30,66.0,116.0,2.0,13.1,136.0,167.61,138.92
2018,1,21,15,45,43.0,98.0,1.8,12.55,110.0,134.57,110.61
2018,1,21,16,0,20.0,80.0,1.6,12.0,84.0,100.24,80.75
2018,1,21,16,15,15.0,63.0,1.65,11.8,65.5,70.62,55.03
2018,1,21,16,30,10.0,46.0,1.7,11.6,47.0,50.88,37.44
2018,1,21,16,45,6.0,30.5,1.8,11.4,31.0,32.85,20.43
2018,1,21,17,0,2.0,15.0,1.9,11.2,15.0,12.96,0.0
2018,1,21,17,15,1.0,7.5,1.95,11.15,7.5,6.65,0.0
2018,1,21,17,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
