Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,30,371.0,69.0,1.6,13.8,151.0,51.56,40.36
2018,2,1,8,45,406.0,80.5,1.55,14.15,187.5,59.65,47.7
2018,2,1,9,0,441.0,92.0,1.5,14.5,224.0,67.58,54.73
2018,2,1,9,15,453.0,104.5,1.5,15.0,257.0,75.68,61.74
2018,2,1,9,30,465.0,117.0,1.5,15.5,290.0,83.53,68.42
2018,2,1,9,45,544.0,114.0,1.5,16.0,336.0,84.84,69.29
2018,2,1,10,0,623.0,111.0,1.5,16.5,382.0,83.02,67.43
2018,2,1,10,15,587.0,128.5,1.55,16.9,398.5,93.48,76.26
2018,2,1,10,30,551.0,146.0,1.6,17.3,415.0,101.26,82.68
2018,2,1,10,45,572.0,148.0,1.65,17.75,439.5,102.45,83.41
2018,2,1,11,0,593.0,150.0,1.7,18.2,464.0,123.77,85.47
2018,2,1,11,15,624.5,145.5,1.75,18.5,485.5,164.85,105.18
2018,2,1,11,30,656.0,141.0,1.8,18.8,507.0,209.0,136.23
2018,2,1,11,45,668.0,140.5,1.85,19.1,518.5,254.53,173.84
2018,2,1,12,0,680.0,140.0,1.9,19.4,530.0,300.5,213.74
2018,2,1,12,15,679.0,141.5,1.95,19.55,532.5,343.99,252.63
2018,2,1,12,30,678.0,143.0,2.0,19.7,535.0,386.21,290.13
2018,2,1,12,45,737.0,123.5,2.05,19.9,545.5,434.82,331.18
2018,2,1,13,0,796.0,104.0,2.1,20.1,556.0,486.34,374.16
2018,2,1,13,15,782.0,105.0,2.1,20.15,540.5,520.06,403.42
2018,2,1,13,30,768.0,106.0,2.1,20.2,525.0,550.46,429.48
2018,2,1,13,45,747.5,105.0,2.1,20.25,500.5,573.2,449.21
2018,2,1,14,0,727.0,104.0,2.1,20.3,476.0,591.23,464.99
2018,2,1,14,15,748.0,92.0,2.05,20.2,457.0,618.95,488.16
2018,2,1,14,30,769.0,80.0,2.0,20.1,438.0,646.73,511.01
2018,2,1,14,45,778.0,72.0,1.9,20.0,411.5,667.89,527.52
2018,2,1,15,0,787.0,64.0,1.8,19.9,385.0,686.06,541.08
2018,2,1,15,15,791.5,58.5,1.8,19.9,354.5,700.89,552.6
2018,2,1,15,30,796.0,53.0,1.8,19.9,324.0,712.59,561.62
2018,2,1,15,45,744.0,52.5,1.65,18.85,279.5,683.17,541.35
2018,2,1,16,0,692.0,52.0,1.5,17.8,235.0,649.57,517.23
2018,2,1,16,15,611.5,48.5,1.55,17.25,188.0,585.52,469.22
2018,2,1,16,30,531.0,45.0,1.6,16.7,141.0,526.82,422.59
2018,2,1,16,45,445.5,38.5,1.65,16.15,103.0,451.62,359.31
2018,2,1,17,0,360.0,32.0,1.7,15.6,65.0,374.83,275.55
2018,2,1,17,15,214.0,20.5,1.7,15.4,37.0,220.72,0.0
2018,2,1,17,30,68.0,9.0,1.7,15.2,9.0,59.15,0.0
2018,2,1,17,45,34.0,4.5,1.7,15.0,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,7,15,61.0,9.0,1.15,13.2,12.0,7.08,0.0
2018,2,2,7,30,122.0,18.0,1.2,13.6,24.0,13.69,0.0
2018,2,2,7,45,274.5,30.0,1.3,14.05,62.0,24.65,13.85
2018,2,2,8,0,427.0,42.0,1.4,14.5,100.0,34.75,24.48
2018,2,2,8,15,462.5,49.5,1.5,14.8,134.0,40.48,30.08
2018,2,2,8,30,498.0,57.0,1.6,15.1,168.0,46.14,35.38
2018,2,2,8,45,465.5,75.0,1.75,15.45,196.5,59.03,46.91
2018,2,2,9,0,433.0,93.0,1.9,15.8,225.0,68.12,54.93
2018,2,2,9,15,563.5,86.0,1.95,16.1,282.5,66.75,53.62
2018,2,2,9,30,694.0,79.0,2.0,16.4,340.0,63.11,50.28
2018,2,2,9,45,671.5,92.0,2.1,16.7,365.0,71.33,57.33
2018,2,2,10,0,649.0,105.0,2.2,17.0,390.0,79.23,64.02
2018,2,2,10,15,603.5,125.5,2.25,17.25,405.0,91.56,74.51
2018,2,2,10,30,558.0,146.0,2.3,17.5,420.0,101.33,82.71
2018,2,2,10,45,567.5,151.5,2.3,17.8,442.0,104.35,85.05
2018,2,2,11,0,577.0,157.0,2.3,18.1,464.0,126.62,87.7
2018,2,2,11,15,575.5,163.0,2.3,18.35,477.5,170.34,111.52
2018,2,2,11,30,574.0,169.0,2.3,18.6,491.0,213.7,143.77
2018,2,2,11,45,601.5,163.0,2.3,18.9,506.0,257.43,179.2
2018,2,2,12,0,629.0,157.0,2.3,19.2,521.0,300.53,216.02
2018,2,2,12,15,661.5,147.0,2.3,19.4,531.0,343.87,253.69
2018,2,2,12,30,694.0,137.0,2.3,19.6,541.0,388.82,292.65
2018,2,2,12,45,692.0,136.0,2.3,19.8,535.5,427.76,326.99
2018,2,2,13,0,690.0,135.0,2.3,20.0,530.0,464.83,359.09
2018,2,2,13,15,720.5,124.5,2.3,20.05,528.5,508.21,395.4
2018,2,2,13,30,751.0,114.0,2.3,20.1,527.0,551.44,431.05
2018,2,2,13,45,789.0,98.5,2.3,20.15,518.5,592.33,464.64
2018,2,2,14,0,827.0,83.0,2.3,20.2,510.0,633.38,497.97
2018,2,2,14,15,811.5,80.5,2.2,20.1,481.0,651.4,513.24
2018,2,2,14,30,796.0,78.0,2.1,20.0,452.0,665.58,525.49
2018,2,2,14,45,747.0,83.5,2.0,19.95,414.5,660.57,522.58
2018,2,2,15,0,698.0,89.0,1.9,19.9,377.0,654.9,518.91
2018,2,2,15,15,663.5,84.0,1.9,19.9,336.5,640.07,508.93
2018,2,2,15,30,629.0,79.0,1.9,19.9,296.0,621.29,495.81
2018,2,2,15,45,650.5,67.5,1.65,19.05,266.5,635.27,506.63
2018,2,2,16,0,672.0,56.0,1.4,18.2,237.0,640.49,509.59
2018,2,2,16,15,614.5,50.5,1.4,17.65,192.5,599.1,477.99
2018,2,2,16,30,557.0,45.0,1.4,17.1,148.0,549.36,438.18
2018,2,2,16,45,454.0,38.5,1.45,16.55,107.0,459.85,364.95
2018,2,2,17,0,351.0,32.0,1.5,16.0,66.0,369.3,275.54
2018,2,2,17,15,212.5,20.5,1.5,15.75,38.0,223.07,0.0
2018,2,2,17,30,74.0,9.0,1.5,15.5,10.0,63.95,0.0
2018,2,2,17,45,37.0,4.5,1.5,15.25,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,2,3,7,15,118.5,10.5,2.45,12.45,16.5,8.26,0.0
2018,2,3,7,30,237.0,21.0,2.5,13.0,33.0,17.5,0.0
2018,2,3,7,45,379.5,29.0,2.6,13.6,71.5,24.18,13.79
2018,2,3,8,0,522.0,37.0,2.7,14.2,110.0,31.17,21.44
2018,2,3,8,15,595.0,42.5,2.65,14.65,154.5,38.96,28.78
2018,2,3,8,30,668.0,48.0,2.6,15.1,199.0,44.18,33.65
2018,2,3,8,45,713.5,51.5,2.6,15.6,243.5,47.54,36.72
2018,2,3,9,0,759.0,55.0,2.6,16.1,288.0,50.96,39.72
2018,2,3,9,15,789.0,57.5,2.6,16.6,329.5,53.42,41.78
2018,2,3,9,30,819.0,60.0,2.6,17.1,371.0,55.9,43.81
2018,2,3,9,45,839.0,62.5,2.65,17.6,408.0,64.08,50.79
2018,2,3,10,0,859.0,65.0,2.7,18.1,445.0,66.83,52.96
2018,2,3,10,15,873.0,66.5,2.7,18.45,476.0,68.68,54.39
2018,2,3,10,30,887.0,68.0,2.7,18.8,507.0,70.46,55.73
2018,2,3,10,45,897.0,69.0,2.65,19.2,532.0,71.73,56.64
2018,2,3,11,0,907.0,70.0,2.6,19.6,557.0,100.68,58.84
2018,2,3,11,15,913.5,70.5,2.6,19.9,574.5,157.42,86.96
2018,2,3,11,30,920.0,71.0,2.6,20.2,592.0,214.06,128.46
2018,2,3,11,45,923.0,72.0,2.55,20.45,602.0,269.98,175.81
2018,2,3,12,0,926.0,73.0,2.5,20.7,612.0,325.01,224.78
2018,2,3,12,15,925.0,73.5,2.45,20.9,613.5,377.16,271.94
2018,2,3,12,30,924.0,74.0,2.4,21.1,615.0,427.54,317.0
2018,2,3,12,45,921.5,73.5,2.35,21.25,609.0,474.39,358.34
2018,2,3,13,0,919.0,73.0,2.3,21.4,603.0,518.89,396.72
2018,2,3,13,15,914.0,72.5,2.25,21.45,589.5,559.57,431.29
2018,2,3,13,30,909.0,72.0,2.2,21.5,576.0,597.37,462.77
2018,2,3,13,45,900.5,71.0,2.15,21.55,555.0,629.54,489.33
2018,2,3,14,0,892.0,70.0,2.1,21.6,534.0,658.34,512.82
2018,2,3,14,15,880.5,68.5,2.05,21.5,506.5,681.14,531.79
2018,2,3,14,30,869.0,67.0,2.0,21.4,479.0,700.29,547.21
2018,2,3,14,45,852.0,65.0,1.9,21.3,445.0,711.2,555.43
2018,2,3,15,0,835.0,63.0,1.8,21.2,411.0,718.27,560.93
2018,2,3,15,15,810.5,61.0,1.8,21.2,372.0,723.44,565.56
2018,2,3,15,30,786.0,59.0,1.8,21.2,333.0,717.37,561.95
2018,2,3,15,45,751.0,55.5,1.5,20.4,290.0,697.21,547.07
2018,2,3,16,0,716.0,52.0,1.2,19.6,247.0,673.27,528.44
2018,2,3,16,15,662.0,47.5,1.2,19.2,202.5,629.23,495.69
2018,2,3,16,30,608.0,43.0,1.2,18.8,158.0,581.89,458.27
2018,2,3,16,45,518.0,37.0,1.2,18.45,116.0,510.74,399.58
2018,2,3,17,0,428.0,31.0,1.2,18.1,74.0,431.19,320.51
2018,2,3,17,15,264.5,21.0,1.15,18.05,43.0,267.48,0.0
2018,2,3,17,30,101.0,11.0,1.1,18.0,12.0,86.55,0.0
2018,2,3,17,45,50.5,5.5,1.1,17.9,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,4,7,15,0.5,7.5,1.6,12.95,7.5,5.9,0.0
2018,2,4,7,30,1.0,15.0,1.6,13.4,15.0,11.45,0.0
2018,2,4,7,45,5.0,30.5,1.65,13.8,31.0,22.84,12.97
2018,2,4,8,0,9.0,46.0,1.7,14.2,47.0,34.11,24.08
2018,2,4,8,15,14.5,63.5,1.75,14.55,66.5,46.62,35.58
2018,2,4,8,30,20.0,81.0,1.8,14.9,86.0,58.3,46.2
2018,2,4,8,45,35.5,100.5,1.85,15.2,111.0,71.39,57.89
2018,2,4,9,0,51.0,120.0,1.9,15.5,136.0,84.25,69.18
2018,2,4,9,15,53.5,129.5,1.95,15.9,148.0,91.1,75.01
2018,2,4,9,30,56.0,139.0,2.0,16.3,160.0,97.77,80.59
2018,2,4,9,45,150.5,149.0,2.05,16.65,214.0,103.43,85.23
2018,2,4,10,0,245.0,159.0,2.1,17.0,268.0,107.32,88.29
2018,2,4,10,15,371.0,162.0,2.15,17.35,340.5,107.5,88.15
2018,2,4,10,30,497.0,165.0,2.2,17.7,413.0,111.17,91.02
2018,2,4,10,45,508.0,170.5,2.2,18.05,435.0,114.01,93.16
2018,2,4,11,0,519.0,176.0,2.2,18.4,457.0,136.88,96.14
2018,2,4,11,15,611.0,155.5,2.2,18.65,496.5,173.26,111.88
2018,2,4,11,30,703.0,135.0,2.2,18.9,536.0,216.11,139.88
2018,2,4,11,45,736.5,126.5,2.2,19.1,553.0,263.37,178.6
2018,2,4,12,0,770.0,118.0,2.2,19.3,570.0,312.86,221.29
2018,2,4,12,15,811.5,107.5,2.2,19.35,585.0,367.78,268.8
2018,2,4,12,30,853.0,97.0,2.2,19.4,600.0,421.51,315.35
2018,2,4,12,45,879.0,89.0,2.2,19.5,603.5,471.81,358.91
2018,2,4,13,0,905.0,81.0,2.2,19.6,607.0,521.83,401.44
2018,2,4,13,15,901.0,80.0,2.15,19.65,593.5,562.26,435.84
2018,2,4,13,30,897.0,79.0,2.1,19.7,580.0,599.91,467.26
2018,2,4,13,45,891.5,76.5,2.05,19.75,559.5,632.18,493.97
2018,2,4,14,0,886.0,74.0,2.0,19.8,539.0,661.22,517.72
2018,2,4,14,15,875.0,72.5,1.95,19.8,511.5,684.34,536.74
2018,2,4,14,30,864.0,71.0,1.9,19.8,484.0,703.86,552.27
2018,2,4,14,45,849.5,68.0,1.85,19.8,450.0,715.44,561.12
2018,2,4,15,0,835.0,65.0,1.8,19.8,416.0,730.53,572.56
2018,2,4,15,15,810.0,63.0,1.8,19.8,377.0,728.05,571.67
2018,2,4,15,30,785.0,61.0,1.8,19.8,338.0,721.55,567.86
2018,2,4,15,45,751.5,57.0,1.55,19.1,295.0,701.88,553.54
2018,2,4,16,0,718.0,53.0,1.3,18.4,252.0,678.44,535.58
2018,2,4,16,15,664.5,48.5,1.3,18.0,207.0,634.65,502.95
2018,2,4,16,30,611.0,44.0,1.3,17.6,162.0,587.52,465.64
2018,2,4,16,45,521.5,38.0,1.35,17.2,119.5,516.49,407.38
2018,2,4,17,0,432.0,32.0,1.4,16.8,77.0,436.85,330.62
2018,2,4,17,15,267.5,22.0,1.4,16.7,45.0,273.89,40.97
2018,2,4,17,30,103.0,12.0,1.4,16.6,13.0,89.18,0.0
2018,2,4,17,45,51.5,6.0,1.4,16.5,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,7,15,111.5,11.5,0.9,13.95,17.5,9.05,0.0
2018,2,5,7,30,223.0,23.0,0.9,14.3,35.0,19.12,0.0
2018,2,5,7,45,359.0,32.0,0.95,14.65,74.0,26.55,16.19
2018,2,5,8,0,495.0,41.0,1.0,15.0,113.0,34.22,24.16
2018,2,5,8,15,567.5,46.5,1.05,15.35,157.0,38.83,28.68
2018,2,5,8,30,640.0,52.0,1.1,15.7,201.0,47.23,36.33
2018,2,5,8,45,594.0,66.0,1.2,16.1,226.5,53.41,41.86
2018,2,5,9,0,548.0,80.0,1.3,16.5,252.0,62.68,50.0
2018,2,5,9,15,582.5,88.0,1.35,16.9,293.5,68.24,54.74
2018,2,5,9,30,617.0,96.0,1.4,17.3,335.0,73.71,59.33
2018,2,5,9,45,703.5,87.5,1.45,17.7,385.0,68.59,54.65
2018,2,5,10,0,790.0,79.0,1.5,18.1,435.0,69.26,55.04
2018,2,5,10,15,692.5,110.0,1.55,18.55,437.5,82.38,66.15
2018,2,5,10,30,595.0,141.0,1.6,19.0,440.0,100.31,81.23
2018,2,5,10,45,556.5,160.5,1.65,19.4,451.0,109.12,88.44
2018,2,5,11,0,518.0,180.0,1.7,19.8,462.0,140.17,97.73
2018,2,5,11,15,444.5,205.5,1.75,20.15,453.0,185.13,126.99
2018,2,5,11,30,371.0,231.0,1.8,20.5,444.0,223.41,158.66
2018,2,5,11,45,353.5,240.5,1.8,20.8,446.0,253.82,184.28
2018,2,5,12,0,336.0,250.0,1.8,21.1,448.0,282.31,209.09
2018,2,5,12,15,380.0,238.0,1.8,21.3,463.0,314.07,235.01
2018,2,5,12,30,424.0,226.0,1.8,21.5,478.0,353.89,267.46
2018,2,5,12,45,537.5,189.5,1.85,21.65,506.0,404.16,307.54
2018,2,5,13,0,651.0,153.0,1.9,21.8,534.0,466.51,357.15
2018,2,5,13,15,705.5,132.5,1.9,21.8,537.0,513.06,395.09
2018,2,5,13,30,760.0,112.0,1.9,21.8,540.0,560.49,433.46
2018,2,5,13,45,722.0,117.0,1.95,21.75,512.0,577.65,448.85
2018,2,5,14,0,684.0,122.0,2.0,21.7,484.0,589.83,460.28
2018,2,5,14,15,768.0,95.0,2.0,21.5,481.5,644.15,503.77
2018,2,5,14,30,852.0,68.0,2.0,21.3,479.0,694.34,543.13
2018,2,5,14,45,840.5,66.0,1.95,21.1,447.5,708.89,554.29
2018,2,5,15,0,829.0,64.0,1.9,20.9,416.0,727.25,568.5
2018,2,5,15,15,805.0,61.5,1.9,20.9,377.0,724.74,567.59
2018,2,5,15,30,781.0,59.0,1.9,20.9,338.0,718.28,563.84
2018,2,5,15,45,745.5,56.0,1.75,19.9,295.0,698.15,550.8
2018,2,5,16,0,710.0,53.0,1.6,18.9,252.0,674.27,534.21
2018,2,5,16,15,657.0,48.5,1.6,18.35,207.5,630.74,501.97
2018,2,5,16,30,604.0,44.0,1.6,17.8,163.0,583.96,465.12
2018,2,5,16,45,515.0,38.0,1.55,17.3,120.5,512.78,406.31
2018,2,5,17,0,426.0,32.0,1.5,16.8,78.0,433.52,331.65
2018,2,5,17,15,264.5,21.5,1.55,16.6,45.5,274.8,81.87
2018,2,5,17,30,103.0,11.0,1.6,16.4,13.0,88.7,0.0
2018,2,5,17,45,51.5,5.5,1.6,16.25,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,6,7,15,150.5,11.5,2.65,12.95,20.5,9.05,0.0
2018,2,6,7,30,301.0,23.0,2.7,13.5,41.0,19.25,0.0
2018,2,6,7,45,455.0,29.5,2.8,14.05,84.0,27.02,16.8
2018,2,6,8,0,609.0,36.0,2.9,14.6,127.0,33.48,23.57
2018,2,6,8,15,675.5,40.0,2.95,14.95,173.5,37.48,27.52
2018,2,6,8,30,742.0,44.0,3.0,15.3,220.0,41.62,31.41
2018,2,6,8,45,783.5,47.5,3.1,15.7,266.5,45.18,34.63
2018,2,6,9,0,825.0,51.0,3.2,16.1,313.0,53.26,41.74
2018,2,6,9,15,852.5,53.0,3.25,16.45,356.0,56.16,44.21
2018,2,6,9,30,880.0,55.0,3.3,16.8,399.0,58.98,46.54
2018,2,6,9,45,898.0,57.0,3.35,17.2,437.0,61.54,48.61
2018,2,6,10,0,916.0,59.0,3.4,17.6,475.0,64.01,50.58
2018,2,6,10,15,927.0,60.0,3.35,17.9,506.0,65.55,51.74
2018,2,6,10,30,938.0,61.0,3.3,18.2,537.0,67.01,52.84
2018,2,6,10,45,947.5,62.0,3.3,18.55,562.5,68.35,53.83
2018,2,6,11,0,957.0,63.0,3.3,18.9,588.0,103.69,57.89
2018,2,6,11,15,963.5,63.5,3.3,19.1,606.5,163.38,89.24
2018,2,6,11,30,970.0,64.0,3.3,19.3,625.0,222.95,134.03
2018,2,6,11,45,972.5,64.5,3.25,19.55,635.0,281.23,184.16
2018,2,6,12,0,975.0,65.0,3.2,19.8,645.0,338.45,235.67
2018,2,6,12,15,972.5,65.5,3.2,19.9,646.0,392.7,285.37
2018,2,6,12,30,970.0,66.0,3.2,20.0,647.0,444.91,332.73
2018,2,6,12,45,965.5,67.0,3.15,20.15,641.0,494.49,376.77
2018,2,6,13,0,961.0,68.0,3.1,20.3,635.0,541.52,417.57
2018,2,6,13,15,957.0,67.5,3.1,20.3,621.5,584.61,454.66
2018,2,6,13,30,953.0,67.0,3.1,20.3,608.0,624.78,488.64
2018,2,6,13,45,943.5,66.0,3.05,20.3,585.5,658.0,516.55
2018,2,6,14,0,934.0,65.0,3.0,20.3,563.0,687.62,541.19
2018,2,6,14,15,922.0,64.0,2.9,20.2,534.5,711.9,561.41
2018,2,6,14,30,910.0,63.0,2.8,20.1,506.0,732.37,577.18
2018,2,6,14,45,894.0,61.0,2.7,19.95,471.0,744.89,587.02
2018,2,6,15,0,878.0,59.0,2.6,19.8,436.0,753.43,594.03
2018,2,6,15,15,854.5,57.5,2.6,19.8,396.0,752.93,594.73
2018,2,6,15,30,831.0,56.0,2.6,19.8,356.0,748.58,592.53
2018,2,6,15,45,796.5,53.0,2.2,18.85,311.5,737.76,584.81
2018,2,6,16,0,762.0,50.0,1.8,17.9,267.0,715.04,567.28
2018,2,6,16,15,709.0,46.5,1.75,17.25,221.0,672.96,536.15
2018,2,6,16,30,656.0,43.0,1.7,16.6,175.0,627.5,500.32
2018,2,6,16,45,570.0,37.5,1.65,15.95,130.5,549.69,436.97
2018,2,6,17,0,484.0,32.0,1.6,15.3,86.0,468.74,362.25
2018,2,6,17,15,335.5,24.0,1.6,15.15,53.0,336.31,139.1
2018,2,6,17,30,187.0,16.0,1.6,15.0,20.0,158.47,0.0
2018,2,6,17,45,93.5,8.0,1.55,14.9,10.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,7,7,15,125.0,12.0,2.8,11.5,19.5,9.44,0.0
2018,2,7,7,30,250.0,24.0,2.9,12.1,39.0,19.94,0.89
2018,2,7,7,45,390.0,32.0,3.0,12.65,80.0,26.6,16.74
2018,2,7,8,0,530.0,40.0,3.1,13.2,121.0,33.58,23.85
2018,2,7,8,15,599.0,45.0,3.05,13.7,166.0,41.09,30.9
2018,2,7,8,30,668.0,50.0,3.0,14.2,211.0,45.82,35.31
2018,2,7,8,45,711.5,54.0,2.95,14.65,256.0,49.54,38.67
2018,2,7,9,0,755.0,58.0,2.9,15.1,301.0,53.29,41.94
2018,2,7,9,15,784.0,61.0,2.8,15.65,343.0,56.06,44.26
2018,2,7,9,30,813.0,64.0,2.7,16.2,385.0,58.83,46.51
2018,2,7,9,45,833.5,66.0,2.6,16.7,422.5,60.7,47.96
2018,2,7,10,0,854.0,68.0,2.5,17.2,460.0,69.09,55.07
2018,2,7,10,15,869.5,69.5,2.45,17.65,492.0,70.93,56.45
2018,2,7,10,30,885.0,71.0,2.4,18.1,524.0,72.7,57.76
2018,2,7,10,45,894.5,72.5,2.3,18.55,549.0,74.26,58.89
2018,2,7,11,0,904.0,74.0,2.2,19.0,574.0,110.0,63.39
2018,2,7,11,15,910.5,75.0,2.15,19.25,592.0,167.39,94.13
2018,2,7,11,30,917.0,76.0,2.1,19.5,610.0,224.72,137.22
2018,2,7,11,45,920.5,76.5,2.0,19.8,620.5,280.7,184.91
2018,2,7,12,0,924.0,77.0,1.9,20.1,631.0,335.8,233.78
2018,2,7,12,15,923.0,78.0,1.85,20.25,633.0,388.69,281.24
2018,2,7,12,30,922.0,79.0,1.8,20.4,635.0,439.84,326.46
2018,2,7,12,45,915.5,80.5,1.7,20.6,628.5,487.05,367.3
2018,2,7,13,0,909.0,82.0,1.6,20.8,622.0,531.65,404.77
2018,2,7,13,15,904.0,81.0,1.6,20.9,608.0,571.93,438.5
2018,2,7,13,30,899.0,80.0,1.6,21.0,594.0,609.32,469.22
2018,2,7,13,45,891.0,79.0,1.55,21.05,573.0,641.85,495.42
2018,2,7,14,0,883.0,78.0,1.5,21.1,552.0,671.06,518.62
2018,2,7,14,15,870.5,76.5,1.4,21.05,524.0,693.26,536.1
2018,2,7,14,30,858.0,75.0,1.3,21.0,496.0,718.29,554.43
2018,2,7,14,45,840.5,73.5,1.25,20.95,462.0,729.95,563.02
2018,2,7,15,0,823.0,72.0,1.2,20.9,428.0,737.61,568.96
2018,2,7,15,15,798.0,69.5,1.2,20.9,388.5,734.28,567.64
2018,2,7,15,30,773.0,67.0,1.2,20.9,349.0,726.87,563.42
2018,2,7,15,45,737.5,63.0,1.0,20.05,305.5,705.24,548.34
2018,2,7,16,0,702.0,59.0,0.8,19.2,262.0,679.73,529.72
2018,2,7,16,15,647.5,54.5,0.85,18.65,216.5,641.3,502.88
2018,2,7,16,30,593.0,50.0,0.9,18.1,171.0,594.41,467.71
2018,2,7,16,45,505.0,43.0,0.95,17.5,127.5,514.47,405.01
2018,2,7,17,0,417.0,36.0,1.0,16.9,84.0,433.18,333.81
2018,2,7,17,15,281.0,26.5,1.0,16.65,52.0,297.7,147.08
2018,2,7,17,30,145.0,17.0,1.0,16.4,20.0,126.92,0.0
2018,2,7,17,45,72.5,8.5,1.0,16.15,10.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,6,45,23.0,3.0,1.15,11.65,2.0,0.0,0.0
2018,2,8,7,0,46.0,6.0,1.2,11.7,4.0,0.0,0.0
2018,2,8,7,15,170.5,16.0,1.25,12.25,24.5,12.59,0.0
2018,2,8,7,30,295.0,26.0,1.3,12.8,45.0,21.75,3.94
2018,2,8,7,45,412.0,34.0,1.3,13.3,85.0,28.34,18.35
2018,2,8,8,0,529.0,42.0,1.3,13.8,125.0,35.17,25.26
2018,2,8,8,15,599.5,47.5,1.25,14.15,171.0,39.84,29.8
2018,2,8,8,30,670.0,53.0,1.2,14.5,217.0,48.33,37.54
2018,2,8,8,45,714.5,57.0,1.1,14.9,262.5,51.99,40.84
2018,2,8,9,0,759.0,61.0,1.0,15.3,308.0,55.69,44.06
2018,2,8,9,15,791.0,63.5,0.95,15.85,351.0,58.08,46.01
2018,2,8,9,30,823.0,66.0,0.9,16.4,394.0,60.49,47.93
2018,2,8,9,45,848.5,66.5,0.85,16.95,432.5,61.35,48.46
2018,2,8,10,0,874.0,67.0,0.8,17.5,471.0,68.89,54.8
2018,2,8,10,15,888.0,68.5,0.85,18.05,503.0,70.72,56.13
2018,2,8,10,30,902.0,70.0,0.9,18.6,535.0,72.48,57.4
2018,2,8,10,45,911.5,71.5,0.9,19.15,560.5,74.05,58.51
2018,2,8,11,0,921.0,73.0,0.9,19.7,586.0,112.24,63.66
2018,2,8,11,15,927.5,73.5,0.9,20.1,604.0,170.33,94.83
2018,2,8,11,30,934.0,74.0,0.9,20.5,622.0,228.32,138.02
2018,2,8,11,45,938.0,73.5,0.95,20.9,632.0,284.62,185.42
2018,2,8,12,0,942.0,73.0,1.0,21.3,642.0,340.01,233.92
2018,2,8,12,15,943.5,73.0,1.0,21.5,644.5,393.84,281.28
2018,2,8,12,30,945.0,73.0,1.0,21.7,647.0,446.08,326.5
2018,2,8,12,45,944.0,72.5,1.05,21.95,641.5,494.95,368.23
2018,2,8,13,0,943.0,72.0,1.1,22.2,636.0,541.55,407.09
2018,2,8,13,15,938.5,71.5,1.15,22.25,622.5,583.81,442.09
2018,2,8,13,30,934.0,71.0,1.2,22.3,609.0,623.16,474.14
2018,2,8,13,45,927.0,70.0,1.25,22.3,588.0,657.4,501.97
2018,2,8,14,0,920.0,69.0,1.3,22.3,567.0,688.27,526.93
2018,2,8,14,15,909.0,67.0,1.3,22.2,538.5,711.82,546.13
2018,2,8,14,30,898.0,65.0,1.3,22.1,510.0,731.58,561.03
2018,2,8,14,45,882.5,64.0,1.35,22.0,476.0,745.43,572.31
2018,2,8,15,0,867.0,63.0,1.4,21.9,442.0,755.45,581.05
2018,2,8,15,15,844.0,61.0,1.4,21.9,402.0,754.54,581.45
2018,2,8,15,30,821.0,59.0,1.4,21.9,362.0,757.87,584.82
2018,2,8,15,45,788.5,56.0,1.35,20.9,318.0,740.38,574.84
2018,2,8,16,0,756.0,53.0,1.3,19.9,274.0,719.05,561.53
2018,2,8,16,15,706.5,48.5,1.35,19.25,227.5,678.17,533.06
2018,2,8,16,30,657.0,44.0,1.4,18.6,181.0,634.01,499.99
2018,2,8,16,45,575.0,38.5,1.5,17.95,136.5,559.01,441.14
2018,2,8,17,0,493.0,33.0,1.6,17.3,92.0,481.11,372.84
2018,2,8,17,15,347.5,25.5,1.65,17.0,57.5,354.77,198.81
2018,2,8,17,30,202.0,18.0,1.7,16.7,23.0,172.95,0.0
2018,2,8,17,45,101.0,9.0,1.7,16.45,11.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,6,45,36.0,3.5,0.9,12.95,2.5,0.0,0.0
2018,2,9,7,0,72.0,7.0,0.9,13.0,5.0,0.0,0.0
2018,2,9,7,15,220.5,16.0,0.85,13.45,27.5,12.59,0.0
2018,2,9,7,30,369.0,25.0,0.8,13.9,50.0,21.03,5.48
2018,2,9,7,45,480.5,31.0,0.8,14.4,91.0,28.43,18.49
2018,2,9,8,0,592.0,37.0,0.8,14.9,132.0,34.23,24.39
2018,2,9,8,15,656.0,41.5,0.7,15.25,178.5,38.6,28.62
2018,2,9,8,30,720.0,46.0,0.6,15.6,225.0,43.09,32.77
2018,2,9,8,45,710.5,55.0,0.55,16.0,260.0,50.33,39.21
2018,2,9,9,0,701.0,64.0,0.5,16.4,295.0,57.23,45.23
2018,2,9,9,15,729.0,70.0,0.5,16.9,338.0,62.08,49.32
2018,2,9,9,30,757.0,76.0,0.5,17.4,381.0,66.84,53.26
2018,2,9,9,45,826.0,68.5,0.45,17.95,430.0,62.38,49.14
2018,2,9,10,0,895.0,61.0,0.4,18.5,479.0,65.27,51.41
2018,2,9,10,15,908.0,62.5,0.55,18.95,511.0,67.14,52.82
2018,2,9,10,30,921.0,64.0,0.7,19.4,543.0,68.94,54.15
2018,2,9,10,45,928.0,66.0,0.85,19.85,568.0,70.85,55.59
2018,2,9,11,0,935.0,68.0,1.0,20.3,593.0,111.7,61.86
2018,2,9,11,15,939.5,69.0,1.1,20.6,610.5,170.65,94.2
2018,2,9,11,30,944.0,70.0,1.2,20.9,628.0,229.29,138.44
2018,2,9,11,45,914.0,80.0,1.35,21.15,628.0,286.15,188.07
2018,2,9,12,0,884.0,90.0,1.5,21.4,628.0,338.76,235.83
2018,2,9,12,15,853.0,99.0,1.55,21.5,619.5,384.78,278.21
2018,2,9,12,30,822.0,108.0,1.6,21.6,611.0,429.07,318.13
2018,2,9,12,45,789.0,116.0,1.7,21.75,595.5,467.09,352.19
2018,2,9,13,0,756.0,124.0,1.8,21.9,580.0,500.25,381.47
2018,2,9,13,15,794.0,111.0,1.8,21.9,580.5,548.5,420.81
2018,2,9,13,30,832.0,98.0,1.8,21.9,581.0,596.79,459.5
2018,2,9,13,45,817.0,98.5,1.85,21.9,559.0,625.34,483.22
2018,2,9,14,0,802.0,99.0,1.9,21.9,537.0,650.21,503.96
2018,2,9,14,15,770.5,98.0,1.9,21.75,501.5,658.36,512.28
2018,2,9,14,30,739.0,97.0,1.9,21.6,466.0,664.91,519.2
2018,2,9,14,45,736.0,89.5,1.9,21.5,436.0,675.05,528.35
2018,2,9,15,0,733.0,82.0,1.9,21.4,406.0,685.01,536.75
2018,2,9,15,15,676.0,85.0,1.9,21.4,362.5,665.74,523.75
2018,2,9,15,30,619.0,88.0,1.9,21.4,319.0,638.18,504.69
2018,2,9,15,45,542.0,87.0,1.8,20.25,271.5,584.98,467.63
2018,2,9,16,0,465.0,86.0,1.7,19.1,224.0,520.04,420.45
2018,2,9,16,15,385.5,77.5,1.75,18.3,179.0,450.42,367.75
2018,2,9,16,30,306.0,69.0,1.8,17.5,134.0,379.29,310.75
2018,2,9,16,45,295.0,55.0,1.8,16.75,105.0,355.98,290.2
2018,2,9,17,0,284.0,41.0,1.8,16.0,76.0,331.9,264.5
2018,2,9,17,15,191.0,28.5,1.85,15.65,47.5,237.27,146.22
2018,2,9,17,30,98.0,16.0,1.9,15.3,19.0,89.92,0.0
2018,2,9,17,45,49.0,8.0,2.0,15.0,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,10,6,45,33.0,4.0,2.3,10.55,3.0,0.0,0.0
2018,2,10,7,0,66.0,8.0,2.3,10.7,6.0,0.0,0.0
2018,2,10,7,15,210.0,17.5,2.4,11.25,29.0,13.77,0.0
2018,2,10,7,30,354.0,27.0,2.5,11.8,52.0,22.67,8.05
2018,2,10,7,45,466.5,33.5,2.6,12.35,93.5,28.12,18.49
2018,2,10,8,0,579.0,40.0,2.7,12.9,135.0,36.75,26.82
2018,2,10,8,15,593.0,49.0,2.7,13.35,173.0,40.92,30.88
2018,2,10,8,30,607.0,58.0,2.7,13.8,211.0,47.72,37.1
2018,2,10,8,45,699.5,57.0,2.75,14.3,265.5,51.79,40.74
2018,2,10,9,0,792.0,56.0,2.8,14.8,320.0,52.27,41.09
2018,2,10,9,15,819.0,58.5,2.9,15.3,362.5,54.74,43.13
2018,2,10,9,30,846.0,61.0,3.0,15.8,405.0,63.03,50.26
2018,2,10,9,45,761.0,85.5,3.1,16.35,416.5,73.6,59.28
2018,2,10,10,0,676.0,110.0,3.2,16.9,428.0,82.26,66.55
2018,2,10,10,15,599.5,139.0,3.25,17.15,435.0,99.26,81.05
2018,2,10,10,30,523.0,168.0,3.3,17.4,442.0,112.8,92.44
2018,2,10,10,45,462.0,193.5,3.3,17.65,444.0,125.43,102.97
2018,2,10,11,0,401.0,219.0,3.3,17.9,446.0,165.13,119.55
2018,2,10,11,15,407.0,224.5,3.35,18.05,461.0,196.99,138.69
2018,2,10,11,30,413.0,230.0,3.4,18.2,476.0,233.64,166.95
2018,2,10,11,45,553.0,189.5,3.45,18.3,525.0,272.0,194.12
2018,2,10,12,0,693.0,149.0,3.5,18.4,574.0,324.58,235.53
2018,2,10,12,15,666.5,158.5,3.6,18.45,568.5,366.9,274.75
2018,2,10,12,30,640.0,168.0,3.7,18.5,563.0,405.59,310.3
2018,2,10,12,45,719.5,140.5,3.85,18.5,580.5,457.97,354.88
2018,2,10,13,0,799.0,113.0,4.0,18.5,598.0,514.3,402.57
2018,2,10,13,15,843.5,98.5,4.05,18.45,601.0,566.1,446.41
2018,2,10,13,30,888.0,84.0,4.1,18.4,604.0,614.56,487.34
2018,2,10,13,45,898.5,78.0,4.2,18.35,588.0,653.37,520.38
2018,2,10,14,0,909.0,72.0,4.3,18.3,572.0,689.79,551.29
2018,2,10,14,15,845.0,81.5,4.3,18.1,528.0,695.03,557.48
2018,2,10,14,30,781.0,91.0,4.3,17.9,484.0,688.33,554.57
2018,2,10,14,45,769.5,86.5,4.25,17.75,452.0,699.41,564.18
2018,2,10,15,0,758.0,82.0,4.2,17.6,420.0,706.83,571.08
2018,2,10,15,15,742.5,76.5,4.2,17.6,383.0,706.32,571.82
2018,2,10,15,30,727.0,71.0,4.2,17.6,346.0,702.11,569.7
2018,2,10,15,45,762.0,61.0,3.9,16.95,318.5,730.29,592.22
2018,2,10,16,0,797.0,51.0,3.6,16.3,291.0,755.35,611.31
2018,2,10,16,15,735.5,48.0,3.55,15.8,241.0,706.38,574.15
2018,2,10,16,30,674.0,45.0,3.5,15.3,191.0,653.9,532.53
2018,2,10,16,45,582.5,41.0,3.45,14.75,145.0,571.98,465.23
2018,2,10,17,0,491.0,37.0,3.4,14.2,99.0,499.56,399.57
2018,2,10,17,15,336.5,27.0,3.45,13.95,61.0,355.08,235.74
2018,2,10,17,30,182.0,17.0,3.5,13.7,23.0,157.55,0.0
2018,2,10,17,45,91.0,8.5,3.6,13.45,11.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,11,6,45,42.5,4.5,1.35,9.25,3.5,0.0,0.0
2018,2,11,7,0,85.0,9.0,1.5,9.3,7.0,0.0,0.0
2018,2,11,7,15,244.0,18.5,1.6,9.85,32.5,14.56,0.0
2018,2,11,7,30,403.0,28.0,1.7,10.4,58.0,23.64,10.07
2018,2,11,7,45,509.5,34.5,1.75,10.9,101.0,31.69,21.82
2018,2,11,8,0,616.0,41.0,1.8,11.4,144.0,37.87,28.05
2018,2,11,8,15,587.0,51.5,2.15,11.85,174.5,42.79,32.79
2018,2,11,8,30,558.0,62.0,2.5,12.3,205.0,50.19,39.57
2018,2,11,8,45,323.5,80.0,2.85,12.75,166.5,58.18,46.72
2018,2,11,9,0,89.0,98.0,3.2,13.2,128.0,70.95,58.01
2018,2,11,9,15,57.5,113.0,3.5,13.45,133.5,82.2,67.84
2018,2,11,9,30,26.0,128.0,3.8,13.7,139.0,91.57,75.9
2018,2,11,9,45,66.0,164.0,4.1,13.95,194.5,114.07,95.4
2018,2,11,10,0,106.0,200.0,4.4,14.2,250.0,131.36,110.17
2018,2,11,10,15,169.0,215.5,4.45,14.15,302.0,141.28,118.55
2018,2,11,10,30,232.0,231.0,4.5,14.1,354.0,151.09,126.81
2018,2,11,10,45,148.5,218.0,4.5,14.05,298.0,143.11,119.72
2018,2,11,11,0,65.0,205.0,4.5,14.0,242.0,145.8,114.65
2018,2,11,11,15,42.0,211.0,4.45,13.8,235.0,153.91,121.32
2018,2,11,11,30,19.0,217.0,4.4,13.6,228.0,162.62,129.43
2018,2,11,11,45,45.5,242.5,4.4,13.45,270.0,187.17,148.63
2018,2,11,12,0,72.0,268.0,4.4,13.3,312.0,219.13,174.27
2018,2,11,12,15,121.0,275.0,4.65,13.25,350.0,252.66,201.17
2018,2,11,12,30,170.0,282.0,4.9,13.2,388.0,290.66,232.42
2018,2,11,12,45,171.5,267.5,5.1,13.1,373.5,295.43,237.84
2018,2,11,13,0,173.0,253.0,5.3,13.0,359.0,298.9,242.2
2018,2,11,13,15,88.0,185.0,5.55,12.95,239.0,207.76,168.74
2018,2,11,13,30,3.0,117.0,5.8,12.9,119.0,92.49,72.53
2018,2,11,13,45,177.5,122.0,6.05,12.85,220.5,230.55,191.13
2018,2,11,14,0,352.0,127.0,6.3,12.8,322.0,376.99,315.17
2018,2,11,14,15,480.0,133.5,6.3,12.8,385.5,490.54,410.2
2018,2,11,14,30,608.0,140.0,6.3,12.8,449.0,619.44,516.01
2018,2,11,14,45,703.0,111.5,6.35,12.8,445.5,683.31,570.1
2018,2,11,15,0,798.0,83.0,6.4,12.8,442.0,741.66,617.59
2018,2,11,15,15,772.5,80.0,6.4,12.8,402.0,736.78,614.8
2018,2,11,15,30,747.0,77.0,6.4,12.8,362.0,727.77,608.88
2018,2,11,15,45,715.5,72.5,6.3,12.5,319.5,714.05,599.27
