Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,0,684.0,68.0,6.2,12.2,277.0,691.69,582.13
2018,2,11,16,15,635.5,62.5,6.05,11.9,231.5,650.51,548.64
2018,2,11,16,30,587.0,57.0,5.9,11.6,186.0,606.3,510.88
2018,2,11,16,45,508.5,49.0,5.8,11.3,141.5,531.5,445.9
2018,2,11,17,0,430.0,41.0,5.7,11.0,97.0,455.01,375.06
2018,2,11,17,15,293.5,30.5,5.65,10.85,61.5,326.11,231.41
2018,2,11,17,30,157.0,20.0,5.6,10.7,26.0,140.59,0.0
2018,2,11,17,45,78.5,10.0,5.55,10.6,13.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.5,10.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.15,9.1,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.5,7.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.45,6.85,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,12,6,45,40.5,4.5,3.05,7.45,3.5,0.0,0.0
2018,2,12,7,0,81.0,9.0,3.0,7.7,7.0,0.0,0.0
2018,2,12,7,15,237.0,18.0,3.1,8.3,32.5,14.16,0.0
2018,2,12,7,30,393.0,27.0,3.2,8.9,58.0,22.7,10.54
2018,2,12,7,45,503.0,33.0,3.3,9.45,101.0,30.27,20.82
2018,2,12,8,0,613.0,39.0,3.4,10.0,144.0,36.11,26.67
2018,2,12,8,15,674.5,43.5,3.45,10.4,191.5,40.47,30.91
2018,2,12,8,30,736.0,48.0,3.5,10.8,239.0,44.93,35.08
2018,2,12,8,45,776.0,50.5,3.55,11.2,285.5,47.62,37.5
2018,2,12,9,0,816.0,53.0,3.6,11.6,332.0,55.25,44.29
2018,2,12,9,15,840.0,56.5,3.55,11.9,375.5,59.11,47.62
2018,2,12,9,30,864.0,60.0,3.5,12.2,419.0,62.85,50.8
2018,2,12,9,45,878.0,63.0,3.4,12.5,456.5,65.94,53.36
2018,2,12,10,0,892.0,66.0,3.3,12.8,494.0,68.91,55.8
2018,2,12,10,15,904.5,67.5,3.25,13.05,526.0,70.72,57.22
2018,2,12,10,30,917.0,69.0,3.2,13.3,558.0,72.44,58.56
2018,2,12,10,45,925.5,70.0,3.15,13.55,583.0,73.67,59.47
2018,2,12,11,0,934.0,71.0,3.1,13.8,608.0,120.16,68.01
2018,2,12,11,15,940.0,72.0,3.05,13.95,626.5,179.57,103.6
2018,2,12,11,30,946.0,73.0,3.0,14.1,645.0,238.86,150.83
2018,2,12,11,45,948.0,74.0,3.0,14.25,655.5,296.8,202.33
2018,2,12,12,0,950.0,75.0,3.0,14.4,666.0,353.7,254.67
2018,2,12,12,15,950.0,75.5,2.95,14.5,668.0,408.2,305.04
2018,2,12,12,30,950.0,76.0,2.9,14.6,670.0,460.97,353.09
2018,2,12,12,45,946.0,77.0,2.85,14.7,664.0,510.43,397.33
2018,2,12,13,0,942.0,78.0,2.8,14.8,658.0,557.4,438.36
2018,2,12,13,15,937.5,77.0,2.8,14.8,644.0,599.53,474.91
2018,2,12,13,30,933.0,76.0,2.8,14.8,630.0,638.7,508.31
2018,2,12,13,45,925.5,75.5,2.75,14.85,609.0,673.4,537.29
2018,2,12,14,0,918.0,75.0,2.7,14.9,588.0,704.71,563.12
2018,2,12,14,15,907.0,73.0,2.7,14.85,559.0,728.46,583.18
2018,2,12,14,30,896.0,71.0,2.7,14.8,530.0,748.41,598.88
2018,2,12,14,45,880.0,69.0,2.7,14.75,495.0,760.76,609.13
2018,2,12,15,0,864.0,67.0,2.7,14.7,460.0,769.16,616.6
2018,2,12,15,15,841.5,65.0,2.7,14.7,419.5,776.63,623.34
2018,2,12,15,30,819.0,63.0,2.7,14.7,379.0,772.27,621.28
2018,2,12,15,45,786.0,60.0,2.55,14.25,334.5,754.01,608.83
2018,2,12,16,0,753.0,57.0,2.4,13.8,290.0,731.85,592.88
2018,2,12,16,15,705.5,53.0,2.35,13.15,243.5,692.61,564.01
2018,2,12,16,30,658.0,49.0,2.3,12.5,197.0,649.89,530.6
2018,2,12,16,45,579.5,43.5,2.3,11.85,151.0,576.31,470.85
2018,2,12,17,0,501.0,38.0,2.3,11.2,105.0,512.38,413.63
2018,2,12,17,15,356.5,29.0,2.4,10.9,67.0,381.05,275.35
2018,2,12,17,30,212.0,20.0,2.5,10.6,29.0,184.98,0.0
2018,2,12,17,45,106.0,10.0,2.6,10.35,14.5,7.87,0.0
2018,2,12,18,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.35,6.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.3,6.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,13,6,45,37.5,4.5,2.85,6.45,4.0,0.0,0.0
2018,2,13,7,0,75.0,9.0,2.8,6.7,8.0,0.0,0.0
2018,2,13,7,15,224.0,19.5,2.9,7.25,34.5,15.34,0.0
2018,2,13,7,30,373.0,30.0,3.0,7.8,61.0,25.16,13.27
2018,2,13,7,45,480.5,37.5,3.05,8.35,104.5,31.41,22.02
2018,2,13,8,0,588.0,45.0,3.1,8.9,148.0,37.88,28.43
2018,2,13,8,15,650.5,50.0,3.1,9.45,195.5,45.71,35.79
2018,2,13,8,30,713.0,55.0,3.1,10.0,243.0,50.39,40.14
2018,2,13,8,45,753.0,58.5,3.05,10.6,289.5,53.65,43.05
2018,2,13,9,0,793.0,62.0,3.0,11.2,336.0,56.95,45.89
2018,2,13,9,15,822.0,64.5,2.9,11.75,380.0,59.34,47.85
2018,2,13,9,30,851.0,67.0,2.8,12.3,424.0,61.74,49.77
2018,2,13,9,45,873.0,68.0,2.65,12.85,463.0,69.35,56.3
2018,2,13,10,0,895.0,69.0,2.5,13.4,502.0,71.08,57.56
2018,2,13,10,15,908.0,71.0,2.4,13.8,535.0,73.21,59.21
2018,2,13,10,30,921.0,73.0,2.3,14.2,568.0,75.25,60.78
2018,2,13,10,45,928.5,74.5,2.15,14.55,593.0,76.75,61.89
2018,2,13,11,0,936.0,76.0,2.0,14.9,618.0,125.98,71.52
2018,2,13,11,15,941.5,76.5,1.8,15.15,636.0,185.33,107.24
2018,2,13,11,30,947.0,77.0,1.6,15.4,654.0,244.46,153.91
2018,2,13,11,45,949.0,77.0,1.45,15.6,663.5,301.89,204.09
2018,2,13,12,0,951.0,77.0,1.3,15.8,673.0,358.2,254.57
2018,2,13,12,15,952.0,77.0,1.2,16.0,675.5,412.83,303.32
2018,2,13,12,30,953.0,77.0,1.1,16.2,678.0,465.79,349.48
2018,2,13,12,45,951.0,77.5,1.0,16.35,672.5,515.94,392.0
2018,2,13,13,0,949.0,78.0,0.9,16.5,667.0,563.77,431.16
2018,2,13,13,15,944.5,77.0,0.8,16.6,653.0,606.26,465.05
2018,2,13,13,30,940.0,76.0,0.7,16.7,639.0,645.76,495.54
2018,2,13,13,45,932.0,75.5,0.65,16.8,617.5,680.43,522.16
2018,2,13,14,0,924.0,75.0,0.6,16.9,596.0,711.67,545.66
2018,2,13,14,15,912.0,74.0,0.55,16.85,567.0,736.02,563.8
2018,2,13,14,30,900.0,73.0,0.5,16.8,538.0,756.55,577.93
2018,2,13,14,45,883.0,72.0,0.5,16.8,503.0,769.49,587.65
2018,2,13,15,0,866.0,71.0,0.5,16.8,468.0,786.32,600.22
2018,2,13,15,15,843.5,68.0,0.5,16.8,427.0,784.85,600.25
2018,2,13,15,30,821.0,65.0,0.5,16.8,386.0,779.22,597.62
2018,2,13,15,45,789.5,62.5,0.6,16.25,341.5,762.79,590.2
2018,2,13,16,0,758.0,60.0,0.7,15.7,297.0,742.39,579.35
2018,2,13,16,15,710.0,55.5,0.8,15.1,249.5,701.88,552.95
2018,2,13,16,30,662.0,51.0,0.9,14.5,202.0,657.84,521.87
2018,2,13,16,45,585.5,45.0,1.05,13.9,155.5,594.43,473.75
2018,2,13,17,0,509.0,39.0,1.2,13.3,109.0,521.9,413.58
2018,2,13,17,15,363.5,30.0,1.25,12.95,70.0,388.92,283.29
2018,2,13,17,30,218.0,21.0,1.3,12.6,31.0,227.02,0.0
2018,2,13,17,45,109.0,10.5,1.4,12.3,15.5,94.01,0.0
2018,2,13,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,14,6,45,33.5,4.5,1.2,9.05,4.0,0.0,0.0
2018,2,14,7,0,67.0,9.0,1.2,9.1,8.0,7.08,0.0
2018,2,14,7,15,203.0,21.0,1.2,9.55,35.0,16.52,0.0
2018,2,14,7,30,339.0,33.0,1.2,10.0,62.0,27.58,15.73
2018,2,14,7,45,442.0,40.5,1.2,10.45,104.0,33.64,23.89
2018,2,14,8,0,545.0,48.0,1.2,10.9,146.0,39.93,30.1
2018,2,14,8,15,608.0,54.0,1.25,11.3,193.0,44.85,34.81
2018,2,14,8,30,671.0,60.0,1.3,11.7,240.0,49.84,39.41
2018,2,14,8,45,601.5,78.5,1.4,12.05,261.5,62.36,50.62
2018,2,14,9,0,532.0,97.0,1.5,12.4,283.0,74.15,61.01
2018,2,14,9,15,379.0,128.5,1.7,12.85,269.5,89.17,74.08
2018,2,14,9,30,226.0,160.0,1.9,13.3,256.0,107.6,89.96
2018,2,14,9,45,142.5,172.5,2.1,13.75,235.0,117.16,97.92
2018,2,14,10,0,59.0,185.0,2.3,14.2,214.0,126.96,106.03
2018,2,14,10,15,41.5,192.0,2.4,14.5,213.0,131.27,109.4
2018,2,14,10,30,24.0,199.0,2.5,14.8,212.0,141.83,118.14
2018,2,14,10,45,83.5,226.5,2.6,15.15,275.0,152.18,126.63
2018,2,14,11,0,143.0,254.0,2.7,15.5,338.0,174.8,134.65
2018,2,14,11,15,240.5,257.5,2.75,15.65,403.0,201.26,149.81
2018,2,14,11,30,338.0,261.0,2.8,15.8,468.0,244.43,180.04
2018,2,14,11,45,256.0,273.5,2.85,15.95,432.0,259.38,196.64
2018,2,14,12,0,174.0,286.0,2.9,16.1,396.0,264.4,204.85
2018,2,14,12,15,179.0,289.5,3.0,16.1,403.0,285.15,222.7
2018,2,14,12,30,184.0,293.0,3.1,16.1,410.0,306.26,240.79
2018,2,14,12,45,383.0,240.5,3.2,16.1,481.0,379.77,299.11
2018,2,14,13,0,582.0,188.0,3.3,16.1,552.0,472.35,373.38
2018,2,14,13,15,702.0,150.0,3.4,16.0,580.0,545.53,433.13
2018,2,14,13,30,822.0,112.0,3.5,15.9,608.0,617.08,491.8
2018,2,14,13,45,690.5,142.5,3.65,15.75,549.5,602.27,482.76
2018,2,14,14,0,559.0,173.0,3.8,15.6,491.0,566.57,457.17
2018,2,14,14,15,584.0,158.0,3.9,15.35,475.5,602.01,487.64
2018,2,14,14,30,609.0,143.0,4.0,15.1,460.0,629.53,511.81
2018,2,14,14,45,663.0,121.5,4.15,14.85,446.0,670.62,547.07
2018,2,14,15,0,717.0,100.0,4.3,14.6,432.0,709.65,579.71
2018,2,14,15,15,765.0,83.0,4.3,14.6,409.5,742.1,605.47
2018,2,14,15,30,813.0,66.0,4.3,14.6,387.0,776.69,632.73
2018,2,14,15,45,783.5,63.0,4.35,13.8,343.0,761.11,623.96
2018,2,14,16,0,754.0,60.0,4.4,13.0,299.0,741.64,611.84
2018,2,14,16,15,707.5,55.5,4.25,12.45,252.0,702.26,581.53
2018,2,14,16,30,661.0,51.0,4.1,11.9,205.0,659.4,546.78
2018,2,14,16,45,583.0,46.0,3.9,11.3,158.5,595.6,493.14
2018,2,14,17,0,505.0,41.0,3.7,10.7,112.0,522.59,428.09
2018,2,14,17,15,360.5,32.0,3.75,10.45,72.5,389.3,296.85
2018,2,14,17,30,216.0,23.0,3.8,10.2,33.0,228.61,0.0
2018,2,14,17,45,108.0,11.5,3.8,9.9,16.5,94.32,0.0
2018,2,14,18,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.45,6.45,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,15,6,45,47.5,5.0,3.6,6.95,5.0,0.0,0.0
2018,2,15,7,0,95.0,10.0,3.7,7.2,10.0,7.87,0.0
2018,2,15,7,15,262.0,20.5,3.85,7.7,40.0,17.21,0.0
2018,2,15,7,30,429.0,31.0,4.0,8.2,70.0,26.12,15.27
2018,2,15,7,45,533.5,37.0,4.2,8.65,115.0,33.95,24.38
2018,2,15,8,0,638.0,43.0,4.4,9.1,160.0,39.73,30.13
2018,2,15,8,15,701.0,47.5,4.4,9.6,210.0,44.08,34.34
2018,2,15,8,30,764.0,52.0,4.4,10.1,260.0,48.53,38.46
2018,2,15,8,45,804.0,55.0,4.4,10.6,308.5,51.58,41.17
2018,2,15,9,0,844.0,58.0,4.4,11.1,357.0,54.67,43.83
2018,2,15,9,15,870.0,60.0,4.35,11.6,401.5,62.4,50.59
2018,2,15,9,30,896.0,62.0,4.3,12.1,446.0,65.13,52.8
2018,2,15,9,45,914.0,63.5,4.25,12.65,485.5,67.27,54.46
2018,2,15,10,0,932.0,65.0,4.2,13.2,525.0,69.32,56.02
2018,2,15,10,15,947.5,66.5,4.15,13.55,559.5,71.24,57.51
2018,2,15,10,30,963.0,68.0,4.1,13.9,594.0,73.07,58.92
2018,2,15,10,45,975.0,68.5,4.0,14.3,622.0,74.09,59.6
2018,2,15,11,0,987.0,69.0,3.9,14.7,650.0,130.0,71.64
2018,2,15,11,15,993.0,69.0,3.8,14.95,668.5,192.02,110.48
2018,2,15,11,30,999.0,69.0,3.7,15.2,687.0,253.81,160.48
2018,2,15,11,45,1002.5,69.5,3.65,15.4,698.0,314.87,214.92
2018,2,15,12,0,1006.0,70.0,3.6,15.6,709.0,374.95,270.0
2018,2,15,12,15,1006.5,70.0,3.6,15.75,711.5,432.28,322.79
2018,2,15,12,30,1007.0,70.0,3.6,15.9,714.0,487.78,373.09
2018,2,15,12,45,1003.5,70.0,3.55,16.0,707.0,539.37,419.08
2018,2,15,13,0,1000.0,70.0,3.5,16.1,700.0,588.32,461.68
2018,2,15,13,15,992.5,70.0,3.45,16.15,684.0,632.21,499.33
2018,2,15,13,30,985.0,70.0,3.4,16.2,668.0,672.78,533.47
2018,2,15,13,45,978.0,69.0,3.35,16.2,646.0,709.17,563.8
2018,2,15,14,0,971.0,68.0,3.3,16.2,624.0,742.01,590.87
2018,2,15,14,15,960.5,67.5,3.25,16.15,595.0,769.29,612.36
2018,2,15,14,30,950.0,67.0,3.2,16.1,566.0,792.7,630.29
2018,2,15,14,45,936.0,65.0,3.15,16.0,530.0,807.75,642.32
2018,2,15,15,0,922.0,63.0,3.1,15.9,494.0,818.69,651.51
2018,2,15,15,15,901.5,61.0,3.1,15.9,452.0,820.36,654.07
2018,2,15,15,30,881.0,59.0,3.1,15.9,410.0,817.97,653.68
2018,2,15,15,45,849.0,56.5,2.7,15.25,363.0,801.42,641.77
2018,2,15,16,0,817.0,54.0,2.3,14.6,316.0,789.71,632.65
2018,2,15,16,15,771.5,50.5,2.25,13.75,267.0,752.68,606.75
2018,2,15,16,30,726.0,47.0,2.2,12.9,218.0,712.17,576.48
2018,2,15,16,45,654.0,42.0,2.15,12.1,170.0,644.18,522.51
2018,2,15,17,0,582.0,37.0,2.1,11.3,122.0,573.32,461.94
2018,2,15,17,15,428.0,30.0,2.1,11.0,79.5,444.84,339.25
2018,2,15,17,30,274.0,23.0,2.1,10.7,37.0,279.89,0.0
2018,2,15,17,45,137.0,11.5,2.15,10.4,18.5,117.6,0.0
2018,2,15,18,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,16,6,45,44.5,5.0,0.95,9.1,5.0,0.0,0.0
2018,2,16,7,0,89.0,10.0,0.9,9.2,10.0,7.87,0.0
2018,2,16,7,15,245.5,20.5,0.95,9.65,39.5,17.11,0.0
2018,2,16,7,30,402.0,31.0,1.0,10.1,69.0,25.96,15.52
2018,2,16,7,45,501.5,38.0,1.05,10.55,113.5,31.85,22.48
2018,2,16,8,0,601.0,45.0,1.1,11.0,158.0,41.15,31.27
2018,2,16,8,15,661.5,49.5,1.15,11.5,206.0,45.36,35.29
2018,2,16,8,30,722.0,54.0,1.2,12.0,254.0,49.67,39.23
2018,2,16,8,45,760.0,57.5,1.3,12.45,301.0,52.96,42.13
2018,2,16,9,0,798.0,61.0,1.4,12.9,348.0,56.27,44.96
2018,2,16,9,15,824.5,63.5,1.4,13.35,391.5,58.65,46.91
2018,2,16,9,30,851.0,66.0,1.4,13.8,435.0,67.16,54.23
2018,2,16,9,45,870.5,68.0,1.45,14.25,474.0,69.57,56.11
2018,2,16,10,0,890.0,70.0,1.5,14.7,513.0,71.9,57.91
2018,2,16,10,15,903.0,71.5,1.5,15.0,545.5,73.66,59.25
2018,2,16,10,30,916.0,73.0,1.5,15.3,578.0,75.34,60.51
2018,2,16,10,45,924.0,75.0,1.5,15.6,604.0,77.15,61.9
2018,2,16,11,0,932.0,77.0,1.5,15.9,630.0,133.62,75.0
2018,2,16,11,15,938.0,77.5,1.45,16.15,648.0,193.06,112.42
2018,2,16,11,30,944.0,78.0,1.4,16.4,666.0,252.35,159.84
2018,2,16,11,45,947.0,78.5,1.35,16.65,676.5,310.47,210.62
2018,2,16,12,0,950.0,79.0,1.3,16.9,687.0,367.63,261.61
2018,2,16,12,15,950.5,79.5,1.3,17.05,689.5,422.68,310.73
2018,2,16,12,30,951.0,80.0,1.3,17.2,692.0,476.04,357.4
2018,2,16,12,45,949.5,79.0,1.3,17.35,686.0,525.23,399.63
2018,2,16,13,0,948.0,78.0,1.3,17.5,680.0,572.03,438.8
2018,2,16,13,15,944.0,77.5,1.4,17.55,666.0,615.34,475.12
2018,2,16,13,30,940.0,77.0,1.5,17.6,652.0,655.72,508.53
2018,2,16,13,45,932.5,76.0,1.55,17.65,630.5,690.28,536.71
2018,2,16,14,0,925.0,75.0,1.6,17.7,609.0,721.37,561.93
2018,2,16,14,15,914.5,74.0,1.65,17.65,580.5,746.79,582.16
2018,2,16,14,30,904.0,73.0,1.7,17.6,552.0,768.46,598.92
2018,2,16,14,45,889.0,71.0,1.75,17.55,516.5,781.73,609.89
2018,2,16,15,0,874.0,69.0,1.8,17.5,481.0,791.01,618.24
2018,2,16,15,15,852.5,67.0,1.8,17.5,440.5,799.52,625.56
2018,2,16,15,30,831.0,65.0,1.8,17.5,400.0,795.92,624.25
2018,2,16,15,45,801.5,62.0,1.7,16.75,355.0,780.35,615.09
2018,2,16,16,0,772.0,59.0,1.6,16.0,310.0,760.86,602.65
2018,2,16,16,15,692.0,58.5,1.65,15.35,257.5,697.59,558.4
2018,2,16,16,30,612.0,58.0,1.7,14.7,205.0,638.91,515.46
2018,2,16,16,45,540.5,49.0,1.75,14.05,157.5,567.4,459.68
2018,2,16,17,0,469.0,40.0,1.8,13.4,110.0,494.65,398.83
2018,2,16,17,15,358.0,32.0,1.9,13.1,73.5,390.26,300.41
2018,2,16,17,30,247.0,24.0,2.0,12.8,37.0,261.96,0.0
2018,2,16,17,45,123.5,12.0,2.05,12.45,18.5,107.64,0.0
2018,2,16,18,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,17,6,45,42.5,5.0,0.5,10.65,5.5,0.0,0.0
2018,2,17,7,0,85.0,10.0,0.5,10.8,11.0,7.87,0.0
2018,2,17,7,15,236.5,22.0,0.5,11.15,41.5,18.34,0.0
2018,2,17,7,30,388.0,34.0,0.5,11.5,72.0,28.41,17.82
2018,2,17,7,45,487.0,40.5,0.55,11.85,116.0,33.76,24.13
2018,2,17,8,0,586.0,47.0,0.6,12.2,160.0,39.37,29.59
2018,2,17,8,15,646.5,52.0,0.65,12.8,208.0,47.28,36.86
2018,2,17,8,30,707.0,57.0,0.7,13.4,256.0,51.91,41.03
2018,2,17,8,45,746.5,60.5,0.7,13.95,303.0,55.13,43.82
2018,2,17,9,0,786.0,64.0,0.7,14.5,350.0,58.38,46.54
2018,2,17,9,15,813.5,66.0,0.7,15.1,393.0,60.33,48.04
2018,2,17,9,30,841.0,68.0,0.7,15.7,436.0,62.3,49.53
2018,2,17,9,45,862.5,69.0,0.7,16.25,475.0,70.18,56.16
2018,2,17,10,0,884.0,70.0,0.7,16.8,514.0,71.85,57.34
2018,2,17,10,15,897.0,71.5,0.65,17.2,546.5,73.6,58.62
2018,2,17,10,30,910.0,73.0,0.6,17.6,579.0,75.27,59.83
2018,2,17,10,45,919.5,73.5,0.55,17.95,604.5,76.14,60.37
2018,2,17,11,0,929.0,74.0,0.5,18.3,630.0,133.9,73.57
2018,2,17,11,15,935.0,75.0,0.55,18.6,648.5,193.49,111.07
2018,2,17,11,30,941.0,76.0,0.6,18.9,667.0,252.96,158.04
2018,2,17,11,45,944.0,76.5,0.7,19.2,677.5,310.91,207.98
2018,2,17,12,0,947.0,77.0,0.8,19.5,688.0,367.91,258.19
2018,2,17,12,15,948.5,76.5,0.9,19.55,690.0,422.32,306.37
2018,2,17,12,30,950.0,76.0,1.0,19.6,692.0,475.09,352.37
2018,2,17,12,45,948.5,75.5,1.1,19.65,686.0,524.58,394.86
2018,2,17,13,0,947.0,75.0,1.2,19.7,680.0,571.72,434.52
2018,2,17,13,15,941.5,74.5,1.3,19.65,665.5,614.05,469.93
2018,2,17,13,30,936.0,74.0,1.4,19.6,651.0,653.33,502.4
2018,2,17,13,45,929.0,73.5,1.5,19.5,630.0,688.47,531.41
2018,2,17,14,0,922.0,73.0,1.6,19.4,609.0,720.23,557.6
2018,2,17,14,15,911.0,71.5,1.7,19.2,580.0,744.54,577.44
2018,2,17,14,30,900.0,70.0,1.8,19.0,551.0,765.04,594.07
2018,2,17,14,45,884.0,68.5,1.9,18.75,515.5,777.86,605.57
2018,2,17,15,0,868.0,67.0,2.0,18.5,480.0,786.69,614.46
2018,2,17,15,15,847.0,65.0,2.0,18.5,439.5,786.94,615.93
2018,2,17,15,30,826.0,63.0,2.0,18.5,399.0,792.0,620.89
2018,2,17,15,45,795.0,60.0,2.1,17.65,354.0,774.97,612.59
2018,2,17,16,0,764.0,57.0,2.2,16.8,309.0,754.07,600.99
2018,2,17,16,15,718.5,54.0,2.25,16.05,262.0,717.15,575.9
2018,2,17,16,30,673.0,51.0,2.3,15.3,215.0,676.74,546.44
2018,2,17,16,45,600.0,46.0,2.3,14.55,168.0,607.24,491.98
2018,2,17,17,0,527.0,41.0,2.3,13.8,121.0,546.38,440.2
2018,2,17,17,15,384.0,32.5,2.45,13.4,79.5,413.67,321.73
2018,2,17,17,30,241.0,24.0,2.6,13.0,38.0,261.33,36.89
2018,2,17,17,45,120.5,12.0,2.75,12.6,19.0,105.6,0.0
2018,2,17,18,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,2,18,6,45,32.5,5.0,4.15,10.1,5.5,0.0,0.0
2018,2,18,7,0,65.0,10.0,4.3,10.3,11.0,7.87,0.0
2018,2,18,7,15,197.0,24.5,4.6,10.5,42.0,18.63,0.0
2018,2,18,7,30,329.0,39.0,4.9,10.7,73.0,32.38,21.43
2018,2,18,7,45,429.5,48.5,5.2,10.95,117.5,39.95,29.62
2018,2,18,8,0,530.0,58.0,5.5,11.2,162.0,47.63,37.03
2018,2,18,8,15,547.0,68.0,5.6,11.4,200.5,54.94,43.89
2018,2,18,8,30,564.0,78.0,5.7,11.6,239.0,61.99,50.34
2018,2,18,8,45,543.0,92.5,5.75,11.75,269.0,71.64,58.98
2018,2,18,9,0,522.0,107.0,5.8,11.9,299.0,78.11,64.64
2018,2,18,9,15,589.0,110.0,5.8,12.1,351.0,82.69,68.55
2018,2,18,9,30,656.0,113.0,5.8,12.3,403.0,84.81,70.21
2018,2,18,9,45,765.0,97.0,5.85,12.5,463.5,75.26,61.52
2018,2,18,10,0,874.0,81.0,5.9,12.7,524.0,72.02,58.46
2018,2,18,10,15,887.0,82.5,5.95,12.85,556.5,80.56,65.82
2018,2,18,10,30,900.0,84.0,6.0,13.0,589.0,82.13,67.03
2018,2,18,10,45,907.5,86.0,6.1,13.1,614.5,84.78,69.21
2018,2,18,11,0,915.0,88.0,6.2,13.2,640.0,144.58,84.16
2018,2,18,11,15,921.0,89.5,6.3,13.25,658.5,204.18,124.16
2018,2,18,11,30,927.0,91.0,6.4,13.3,677.0,263.69,174.03
2018,2,18,11,45,930.0,91.5,6.5,13.35,687.5,321.36,226.89
2018,2,18,12,0,933.0,92.0,6.6,13.4,698.0,378.09,280.34
2018,2,18,12,15,935.5,92.5,6.7,13.3,702.0,433.47,332.78
2018,2,18,12,30,938.0,93.0,6.8,13.2,706.0,487.4,383.31
2018,2,18,12,45,936.5,92.5,6.9,13.15,700.0,536.9,429.31
2018,2,18,13,0,935.0,92.0,7.0,13.1,694.0,584.07,472.45
2018,2,18,13,15,930.0,91.5,7.05,12.95,680.0,626.73,511.23
2018,2,18,13,30,925.0,91.0,7.1,12.8,666.0,666.42,546.92
2018,2,18,13,45,916.0,91.0,7.15,12.6,644.0,700.9,577.99
2018,2,18,14,0,907.0,91.0,7.2,12.4,622.0,731.9,605.91
2018,2,18,14,15,875.5,94.0,7.25,12.2,587.0,753.17,625.42
2018,2,18,14,30,844.0,97.0,7.3,12.0,552.0,763.39,635.14
2018,2,18,14,45,806.5,99.0,7.3,11.8,511.0,762.92,636.5
2018,2,18,15,0,769.0,101.0,7.3,11.6,470.0,762.55,638.07
2018,2,18,15,15,745.5,96.0,7.3,11.6,429.0,756.92,635.05
2018,2,18,15,30,722.0,91.0,7.3,11.6,388.0,747.29,628.81
2018,2,18,15,45,727.0,82.0,7.2,11.05,352.5,753.09,635.72
2018,2,18,16,0,732.0,73.0,7.1,10.5,317.0,755.58,639.53
2018,2,18,16,15,680.0,68.5,7.0,10.2,268.5,711.69,604.62
2018,2,18,16,30,628.0,64.0,6.9,9.9,220.0,664.46,565.46
2018,2,18,16,45,545.5,58.0,6.75,9.55,172.0,586.22,498.54
2018,2,18,17,0,463.0,52.0,6.6,9.2,124.0,504.86,425.74
2018,2,18,17,15,326.0,39.5,6.55,9.0,81.5,371.25,301.79
2018,2,18,17,30,189.0,27.0,6.5,8.8,39.0,231.05,69.4
2018,2,18,17,45,94.5,13.5,6.45,8.6,19.5,86.3,0.0
2018,2,18,18,0,0.0,0.0,6.4,8.4,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,6.35,8.25,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,6.3,8.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,6.2,7.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,6.15,7.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,6.1,7.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,6.1,7.6,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,6.05,7.4,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,6.0,7.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.95,7.25,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.9,7.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.85,7.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.75,6.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.7,6.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.6,6.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,5.5,6.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,5.4,6.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,5.25,6.45,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,5.2,6.4,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,5.15,6.35,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,5.1,6.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,5.1,6.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,5.1,6.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,5.15,6.05,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,5.35,5.95,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,5.4,5.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,5.45,5.85,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,5.5,5.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,5.5,5.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,5.5,5.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,5.5,5.65,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,5.5,5.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,5.45,5.5,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,5.4,5.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,5.35,5.35,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,5.3,5.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,5.3,5.4,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2018,2,19,6,45,33.0,5.5,5.3,5.65,6.0,0.0,0.0
2018,2,19,7,0,66.0,11.0,5.3,5.8,12.0,8.65,0.0
2018,2,19,7,15,206.0,26.0,5.35,6.05,45.0,19.77,0.0
2018,2,19,7,30,346.0,41.0,5.4,6.3,78.0,34.09,23.61
2018,2,19,7,45,458.0,47.5,5.5,6.6,123.5,39.22,29.59
2018,2,19,8,0,570.0,54.0,5.6,6.9,169.0,44.71,35.07
2018,2,19,8,15,634.5,59.5,5.5,7.2,218.5,49.2,39.42
2018,2,19,8,30,699.0,65.0,5.4,7.5,268.0,53.79,43.68
2018,2,19,8,45,743.0,68.0,5.35,7.8,316.0,60.96,50.17
2018,2,19,9,0,787.0,71.0,5.3,8.1,364.0,63.74,52.55
2018,2,19,9,15,814.5,73.5,5.15,8.35,408.0,65.91,54.36
2018,2,19,9,30,842.0,76.0,5.0,8.6,452.0,68.1,56.14
2018,2,19,9,45,865.0,76.5,4.9,8.8,491.5,68.79,56.57
2018,2,19,10,0,888.0,77.0,4.8,9.0,531.0,76.7,63.48
2018,2,19,10,15,901.5,78.5,4.7,9.15,564.0,78.4,64.81
2018,2,19,10,30,915.0,80.0,4.6,9.3,597.0,80.02,66.08
2018,2,19,10,45,924.5,81.5,4.5,9.45,623.5,85.02,70.36
2018,2,19,11,0,934.0,83.0,4.4,9.6,650.0,145.64,84.62
2018,2,19,11,15,940.0,83.0,4.35,9.75,668.0,205.25,125.36
2018,2,19,11,30,946.0,83.0,4.3,9.9,686.0,264.68,175.69
2018,2,19,11,45,949.0,83.5,4.25,10.0,696.5,323.26,229.57
2018,2,19,12,0,952.0,84.0,4.2,10.1,707.0,380.87,283.72
2018,2,19,12,15,952.5,84.5,4.25,10.2,709.5,436.34,335.93
2018,2,19,12,30,953.0,85.0,4.3,10.3,712.0,490.12,385.77
2018,2,19,12,45,951.0,85.0,4.3,10.4,706.0,540.34,431.49
2018,2,19,13,0,949.0,85.0,4.3,10.5,700.0,588.19,474.09
2018,2,19,13,15,944.5,84.5,4.35,10.55,686.0,631.56,512.41
2018,2,19,13,30,940.0,84.0,4.4,10.6,672.0,671.96,547.59
2018,2,19,13,45,812.5,113.0,4.45,10.65,609.0,663.25,542.9
2018,2,19,14,0,685.0,142.0,4.5,10.7,546.0,641.6,527.36
2018,2,19,14,15,517.5,174.0,4.5,10.65,471.0,572.37,473.35
2018,2,19,14,30,350.0,206.0,4.5,10.6,396.0,482.75,401.46
2018,2,19,14,45,369.0,191.0,4.5,10.55,380.0,497.65,415.85
2018,2,19,15,0,388.0,176.0,4.5,10.5,364.0,530.57,443.86
2018,2,19,15,15,400.0,156.5,4.5,10.5,336.0,533.07,447.81
2018,2,19,15,30,412.0,137.0,4.5,10.5,308.0,533.14,449.9
2018,2,19,15,45,465.0,111.5,4.35,10.3,284.5,558.11,472.72
2018,2,19,16,0,518.0,86.0,4.2,10.1,261.0,590.18,499.03
2018,2,19,16,15,500.5,77.5,4.0,9.6,226.0,570.1,482.99
2018,2,19,16,30,483.0,69.0,3.8,9.1,191.0,547.41,464.14
2018,2,19,16,45,413.5,60.0,3.65,8.65,148.5,477.05,404.73
2018,2,19,17,0,344.0,51.0,3.5,8.2,106.0,402.81,339.53
2018,2,19,17,15,258.5,38.5,3.5,7.9,71.5,317.05,258.66
2018,2,19,17,30,173.0,26.0,3.5,7.6,37.0,218.15,90.93
2018,2,19,17,45,110.0,16.5,3.5,7.3,21.0,101.39,0.0
2018,2,19,18,0,47.0,7.0,3.5,7.0,5.0,0.0,0.0
2018,2,19,18,15,23.5,3.5,3.5,6.85,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.75,5.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.55,4.85,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.25,3.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.05,3.55,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,20,6,45,55.0,6.0,1.6,4.35,7.0,0.0,0.0
2018,2,20,7,0,110.0,12.0,1.5,4.7,14.0,9.44,0.0
2018,2,20,7,15,281.0,23.5,1.45,5.2,49.5,19.55,2.35
2018,2,20,7,30,452.0,35.0,1.4,5.7,85.0,29.37,19.91
2018,2,20,7,45,472.5,44.5,1.35,6.15,120.0,36.79,27.61
2018,2,20,8,0,493.0,54.0,1.3,6.6,155.0,43.98,34.57
2018,2,20,8,15,357.0,82.5,1.15,7.1,165.5,60.48,49.79
2018,2,20,8,30,221.0,111.0,1.0,7.6,176.0,78.06,65.73
2018,2,20,8,45,183.5,134.0,0.9,8.05,194.0,93.37,79.34
2018,2,20,9,0,146.0,157.0,0.8,8.5,212.0,106.67,90.89
2018,2,20,9,15,159.0,175.0,0.85,8.85,241.5,117.68,100.29
2018,2,20,9,30,172.0,193.0,0.9,9.2,271.0,128.4,109.33
2018,2,20,9,45,331.5,182.5,1.0,9.5,348.0,122.19,103.49
2018,2,20,10,0,491.0,172.0,1.1,9.8,425.0,114.68,96.61
2018,2,20,10,15,645.0,141.5,1.2,10.0,496.0,99.67,83.2
2018,2,20,10,30,799.0,111.0,1.3,10.2,567.0,89.92,74.46
2018,2,20,10,45,806.5,115.5,1.45,10.4,592.5,98.17,81.53
2018,2,20,11,0,814.0,120.0,1.6,10.6,618.0,155.41,95.68
2018,2,20,11,15,872.5,104.0,1.65,10.75,652.0,206.48,128.0
2018,2,20,11,30,931.0,88.0,1.7,10.9,686.0,267.98,177.16
2018,2,20,11,45,932.0,89.0,1.8,11.0,695.5,325.74,229.5
2018,2,20,12,0,933.0,90.0,1.9,11.1,705.0,382.35,281.8
2018,2,20,12,15,934.5,89.5,1.95,11.15,707.0,436.59,331.68
2018,2,20,12,30,936.0,89.0,2.0,11.2,709.0,489.21,379.23
2018,2,20,12,45,936.0,88.0,2.1,11.2,703.5,538.83,423.52
2018,2,20,13,0,936.0,87.0,2.2,11.2,698.0,586.24,465.01
2018,2,20,13,15,931.0,86.5,2.3,11.2,684.0,628.81,501.87
2018,2,20,13,30,926.0,86.0,2.4,11.2,670.0,668.4,535.69
2018,2,20,13,45,918.5,85.0,2.5,11.15,648.0,702.73,565.07
2018,2,20,14,0,911.0,84.0,2.6,11.1,626.0,733.61,591.46
2018,2,20,14,15,899.5,83.0,2.7,11.0,597.0,758.07,611.83
2018,2,20,14,30,888.0,82.0,2.8,10.9,568.0,778.74,628.93
2018,2,20,14,45,660.5,124.0,2.9,10.8,473.0,685.54,560.48
2018,2,20,15,0,433.0,166.0,3.0,10.7,378.0,557.82,461.07
2018,2,20,15,15,298.5,170.5,3.0,10.7,311.0,446.21,372.63
2018,2,20,15,30,164.0,175.0,3.0,10.7,244.0,331.38,277.96
2018,2,20,15,45,138.5,155.5,3.05,10.3,209.5,295.15,249.16
2018,2,20,16,0,113.0,136.0,3.1,9.9,175.0,257.21,217.92
2018,2,20,16,15,70.5,115.5,3.05,9.45,138.5,184.14,155.66
2018,2,20,16,30,28.0,95.0,3.0,9.0,102.0,127.76,106.11
2018,2,20,16,45,17.0,74.0,2.9,8.55,78.0,85.08,68.76
2018,2,20,17,0,6.0,53.0,2.8,8.1,54.0,54.84,41.73
2018,2,20,17,15,24.5,36.0,2.8,7.85,38.0,61.66,46.62
2018,2,20,17,30,43.0,19.0,2.8,7.6,22.0,64.86,29.34
2018,2,20,17,45,43.0,13.0,2.8,7.35,13.5,44.91,0.0
2018,2,20,18,0,43.0,7.0,2.8,7.1,5.0,0.0,0.0
2018,2,20,18,15,21.5,3.5,2.75,6.95,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,21,6,45,59.0,8.0,1.55,6.5,9.0,0.0,0.0
2018,2,21,7,0,118.0,16.0,1.6,6.6,18.0,12.59,0.0
2018,2,21,7,15,251.5,27.0,1.7,6.8,50.5,22.44,6.22
2018,2,21,7,30,385.0,38.0,1.8,7.0,83.0,31.51,21.82
2018,2,21,7,45,480.5,45.5,1.9,7.25,128.5,37.61,28.25
2018,2,21,8,0,576.0,53.0,2.0,7.5,174.0,43.88,34.36
2018,2,21,8,15,635.5,58.0,2.05,7.8,222.5,48.0,38.31
2018,2,21,8,30,695.0,63.0,2.1,8.1,271.0,56.53,46.12
2018,2,21,8,45,736.5,66.0,2.1,8.45,318.5,59.24,48.49
2018,2,21,9,0,778.0,69.0,2.1,8.8,366.0,62.02,50.85
2018,2,21,9,15,806.5,71.5,2.1,9.2,410.5,64.25,52.65
2018,2,21,9,30,835.0,74.0,2.1,9.6,455.0,66.49,54.44
2018,2,21,9,45,858.5,74.5,2.1,10.0,495.0,67.22,54.87
2018,2,21,10,0,882.0,75.0,2.1,10.4,535.0,75.42,61.93
2018,2,21,10,15,894.5,77.5,1.95,10.7,568.0,77.73,63.75
2018,2,21,10,30,907.0,80.0,1.8,11.0,601.0,79.94,65.49
2018,2,21,10,45,916.5,81.5,1.7,11.3,627.5,90.13,63.48
2018,2,21,11,0,926.0,83.0,1.6,11.6,654.0,150.41,86.42
2018,2,21,11,15,931.5,84.0,1.4,11.8,672.5,210.29,127.79
2018,2,21,11,30,937.0,85.0,1.2,12.0,691.0,269.99,177.46
2018,2,21,11,45,938.5,86.0,0.95,12.2,701.0,328.2,228.96
2018,2,21,12,0,940.0,87.0,0.7,12.4,711.0,385.3,279.45
2018,2,21,12,15,940.0,87.5,0.8,12.55,713.0,440.1,328.66
2018,2,21,12,30,940.0,88.0,0.9,12.7,715.0,493.18,375.45
2018,2,21,12,45,937.0,88.5,1.0,12.85,709.0,542.85,418.49
2018,2,21,13,0,934.0,89.0,1.1,13.0,703.0,590.11,458.57
2018,2,21,13,15,928.5,88.5,1.2,13.0,688.5,632.38,494.3
2018,2,21,13,30,923.0,88.0,1.3,13.0,674.0,671.63,527.06
2018,2,21,13,45,913.5,88.0,1.4,13.05,652.0,705.57,555.28
2018,2,21,14,0,904.0,88.0,1.5,13.1,630.0,735.99,580.54
2018,2,21,14,15,891.0,87.0,1.55,13.0,600.0,759.22,599.21
2018,2,21,14,30,878.0,86.0,1.6,12.9,570.0,786.14,620.08
2018,2,21,14,45,858.5,85.0,1.65,12.8,534.0,797.1,629.63
2018,2,21,15,0,839.0,84.0,1.7,12.7,498.0,803.81,636.46
2018,2,21,15,15,817.0,81.0,1.7,12.7,456.5,801.93,636.51
2018,2,21,15,30,795.0,78.0,1.7,12.7,415.0,795.89,633.66
2018,2,21,15,45,755.0,76.5,1.85,12.3,368.5,772.11,620.13
2018,2,21,16,0,715.0,75.0,2.0,11.9,322.0,750.96,607.96
2018,2,21,16,15,667.5,69.5,2.05,11.35,273.5,709.06,578.72
2018,2,21,16,30,620.0,64.0,2.1,10.8,225.0,664.01,545.49
2018,2,21,16,45,556.5,56.0,2.2,10.25,178.0,599.29,494.83
2018,2,21,17,0,493.0,48.0,2.3,9.7,131.0,532.72,439.11
2018,2,21,17,15,383.0,38.0,2.4,9.35,89.5,423.65,342.92
2018,2,21,17,30,273.0,28.0,2.5,9.0,48.0,304.59,174.65
2018,2,21,17,45,160.0,17.0,2.6,8.65,26.5,142.87,0.0
2018,2,21,18,0,47.0,6.0,2.7,8.3,5.0,0.0,0.0
2018,2,21,18,15,23.5,3.0,2.75,8.1,2.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.8,6.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.8,6.4,0.0,0.0,0.0
