Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.55,6.4,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.5,6.6,5.0,0.0,0.0
2018,3,4,6,45,176.0,17.5,0.45,6.8,27.0,13.77,0.0
2018,3,4,7,0,306.0,28.0,0.4,7.0,49.0,23.45,7.56
2018,3,4,7,15,431.0,35.5,0.4,7.35,92.5,29.6,20.31
2018,3,4,7,30,556.0,43.0,0.4,7.7,136.0,36.09,26.98
2018,3,4,7,45,607.5,49.5,0.4,8.05,182.5,41.41,32.17
2018,3,4,8,0,659.0,56.0,0.4,8.4,229.0,50.61,40.69
2018,3,4,8,15,726.5,57.5,0.4,8.8,284.0,52.51,42.4
2018,3,4,8,30,794.0,59.0,0.4,9.2,339.0,54.67,44.25
2018,3,4,8,45,824.5,61.5,0.45,9.6,388.0,57.17,46.32
2018,3,4,9,0,855.0,64.0,0.5,10.0,437.0,65.92,53.95
2018,3,4,9,15,874.0,66.5,0.5,10.3,481.0,68.78,56.25
2018,3,4,9,30,893.0,69.0,0.5,10.6,525.0,71.52,58.45
2018,3,4,9,45,904.5,72.0,0.5,10.95,563.5,74.31,60.67
2018,3,4,10,0,916.0,75.0,0.5,11.3,602.0,76.97,62.76
2018,3,4,10,15,929.0,76.5,0.45,11.5,636.0,78.6,63.98
2018,3,4,10,30,942.0,78.0,0.4,11.7,670.0,80.15,65.15
2018,3,4,10,45,951.5,78.5,0.4,11.95,697.0,123.66,71.42
2018,3,4,11,0,961.0,79.0,0.4,12.2,724.0,186.03,107.06
2018,3,4,11,15,966.0,79.5,0.4,12.4,742.0,248.01,155.06
2018,3,4,11,30,971.0,80.0,0.4,12.6,760.0,309.68,208.0
2018,3,4,11,45,973.5,80.5,0.4,12.8,770.0,370.02,261.34
2018,3,4,12,0,976.0,81.0,0.4,13.0,780.0,429.27,313.28
2018,3,4,12,15,974.0,82.0,0.4,13.1,781.0,485.7,361.94
2018,3,4,12,30,972.0,83.0,0.4,13.2,782.0,540.12,407.5
2018,3,4,12,45,965.5,85.5,0.45,13.25,774.5,591.26,449.75
2018,3,4,13,0,959.0,88.0,0.5,13.3,767.0,639.64,488.75
2018,3,4,13,15,955.0,87.5,0.5,13.35,752.5,683.84,523.13
2018,3,4,13,30,951.0,87.0,0.5,13.4,738.0,725.02,554.5
2018,3,4,13,45,944.5,85.5,0.55,13.4,715.0,760.28,582.02
2018,3,4,14,0,938.0,84.0,0.6,13.4,692.0,791.98,605.43
2018,3,4,14,15,928.0,83.0,0.65,13.35,662.0,817.9,624.61
2018,3,4,14,30,918.0,82.0,0.7,13.3,632.0,839.97,641.38
2018,3,4,14,45,904.5,80.0,0.8,13.25,595.0,854.12,653.9
2018,3,4,15,0,891.0,78.0,0.9,13.2,558.0,864.21,663.93
2018,3,4,15,15,871.5,76.0,0.9,13.2,515.5,865.1,666.03
2018,3,4,15,30,852.0,74.0,0.9,13.2,473.0,871.72,672.26
2018,3,4,15,45,825.5,71.0,1.05,12.9,425.5,857.2,667.13
2018,3,4,16,0,799.0,68.0,1.2,12.6,378.0,838.69,658.95
2018,3,4,16,15,759.5,64.5,1.3,12.1,328.0,803.96,638.21
2018,3,4,16,30,720.0,61.0,1.4,11.6,278.0,765.67,613.62
2018,3,4,16,45,658.5,56.0,1.45,11.1,226.5,702.44,568.01
2018,3,4,17,0,597.0,51.0,1.5,10.6,175.0,646.6,524.88
2018,3,4,17,15,498.5,44.0,1.6,10.2,128.0,546.15,443.66
2018,3,4,17,30,400.0,37.0,1.7,9.8,81.0,445.27,351.56
2018,3,4,17,45,244.5,24.5,1.85,9.45,47.0,274.77,76.86
2018,3,4,18,0,89.0,12.0,2.0,9.1,13.0,82.33,0.0
2018,3,4,18,15,44.5,6.0,2.05,8.95,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.25,4.4,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,3,5,6,15,23.5,4.0,3.0,4.25,3.0,0.0,0.0
2018,3,5,6,30,47.0,8.0,3.1,4.7,6.0,0.0,0.0
2018,3,5,6,45,177.5,19.0,3.25,5.2,29.5,14.95,0.0
2018,3,5,7,0,308.0,30.0,3.4,5.7,53.0,25.12,10.76
2018,3,5,7,15,431.0,38.5,3.45,6.1,97.5,32.05,22.62
2018,3,5,7,30,554.0,47.0,3.5,6.5,142.0,39.26,29.91
2018,3,5,7,45,626.0,52.5,3.6,6.9,193.5,43.88,34.5
2018,3,5,8,0,698.0,58.0,3.7,7.3,245.0,52.67,42.67
2018,3,5,8,15,743.5,62.5,3.75,7.8,297.0,56.7,46.3
2018,3,5,8,30,789.0,67.0,3.8,8.3,349.0,60.74,49.84
2018,3,5,8,45,820.0,69.5,3.8,8.85,398.0,63.05,51.71
2018,3,5,9,0,851.0,72.0,3.8,9.4,447.0,65.38,53.55
2018,3,5,9,15,871.5,74.0,3.75,9.9,491.5,67.16,54.88
2018,3,5,9,30,892.0,76.0,3.7,10.4,536.0,76.2,62.67
2018,3,5,9,45,908.5,76.5,3.65,10.9,575.0,77.41,63.44
2018,3,5,10,0,925.0,77.0,3.6,11.4,614.0,78.54,64.16
2018,3,5,10,15,936.5,78.5,3.5,11.85,647.5,80.11,65.28
2018,3,5,10,30,948.0,80.0,3.4,12.3,681.0,81.6,66.34
2018,3,5,10,45,956.5,80.5,3.35,12.75,707.0,128.68,74.17
2018,3,5,11,0,965.0,81.0,3.3,13.2,733.0,191.33,111.51
2018,3,5,11,15,970.5,81.5,3.1,13.5,751.5,253.75,161.22
2018,3,5,11,30,976.0,82.0,2.9,13.8,770.0,315.91,215.96
2018,3,5,11,45,979.0,82.0,2.75,14.05,780.0,376.4,270.97
2018,3,5,12,0,982.0,82.0,2.6,14.3,790.0,435.81,324.63
2018,3,5,12,15,983.0,82.0,2.5,14.45,792.0,493.06,375.53
2018,3,5,12,30,984.0,82.0,2.4,14.6,794.0,548.53,423.46
2018,3,5,12,45,984.0,81.0,2.3,14.8,787.5,600.58,467.12
2018,3,5,13,0,984.0,80.0,2.2,15.0,781.0,650.24,507.5
2018,3,5,13,15,980.0,79.5,2.15,15.05,766.0,695.29,543.77
2018,3,5,13,30,976.0,79.0,2.1,15.1,751.0,737.25,576.82
2018,3,5,13,45,970.0,77.5,2.05,15.2,728.0,773.51,604.92
2018,3,5,14,0,964.0,76.0,2.0,15.3,705.0,806.18,627.99
2018,3,5,14,15,954.5,75.0,2.0,15.25,674.5,833.01,647.71
2018,3,5,14,30,945.0,74.0,2.0,15.2,644.0,855.91,664.83
2018,3,5,14,45,932.0,72.5,2.0,15.2,607.0,871.37,676.78
2018,3,5,15,0,919.0,71.0,2.0,15.2,570.0,882.73,686.09
2018,3,5,15,15,901.0,69.0,2.0,15.2,527.0,885.06,689.29
2018,3,5,15,30,883.0,67.0,2.0,15.2,484.0,883.29,689.8
2018,3,5,15,45,857.5,65.0,1.85,14.85,436.5,870.88,682.16
2018,3,5,16,0,832.0,63.0,1.7,14.5,389.0,864.61,678.7
2018,3,5,16,15,795.0,59.5,1.6,13.85,338.0,832.13,657.42
2018,3,5,16,30,758.0,56.0,1.5,13.2,287.0,796.14,632.83
2018,3,5,16,45,700.5,52.0,1.4,12.55,235.5,737.74,590.22
2018,3,5,17,0,643.0,48.0,1.3,11.9,184.0,676.52,542.88
2018,3,5,17,15,521.5,43.0,1.4,11.5,133.5,566.63,456.24
2018,3,5,17,30,400.0,38.0,1.5,11.1,83.0,447.51,352.86
2018,3,5,17,45,236.5,24.5,1.55,10.7,47.5,271.77,106.01
2018,3,5,18,0,73.0,11.0,1.6,10.3,12.0,68.61,0.0
2018,3,5,18,15,36.5,5.5,1.6,10.15,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,6,6,15,21.5,2.5,2.55,7.05,2.0,0.0,0.0
2018,3,6,6,30,43.0,5.0,2.6,7.6,4.0,0.0,0.0
2018,3,6,6,45,120.0,16.5,2.65,8.1,23.5,12.98,0.0
2018,3,6,7,0,197.0,28.0,2.7,8.6,43.0,21.3,9.49
2018,3,6,7,15,246.0,43.5,2.75,9.05,77.0,32.78,23.12
2018,3,6,7,30,295.0,59.0,2.8,9.5,111.0,44.03,33.87
2018,3,6,7,45,331.0,73.5,2.9,10.0,149.5,54.23,43.41
2018,3,6,8,0,367.0,88.0,3.0,10.5,188.0,64.16,52.49
2018,3,6,8,15,310.0,113.0,3.0,11.0,209.0,80.7,67.26
2018,3,6,8,30,253.0,138.0,3.0,11.5,230.0,95.17,79.93
2018,3,6,8,45,358.0,142.0,3.0,12.0,291.0,96.89,81.11
2018,3,6,9,0,463.0,146.0,3.0,12.5,352.0,100.36,83.8
2018,3,6,9,15,610.5,126.0,2.9,13.0,426.0,91.3,75.44
2018,3,6,9,30,758.0,106.0,2.8,13.5,500.0,80.09,65.26
2018,3,6,9,45,724.0,123.0,2.75,14.0,522.0,89.19,72.92
2018,3,6,10,0,690.0,140.0,2.7,14.5,544.0,97.84,80.09
2018,3,6,10,15,774.0,123.0,2.55,14.9,599.0,95.97,78.16
2018,3,6,10,30,858.0,106.0,2.4,15.3,654.0,86.39,69.63
2018,3,6,10,45,904.0,94.5,2.3,15.7,691.5,136.81,80.18
2018,3,6,11,0,950.0,83.0,2.2,16.1,729.0,194.05,112.55
2018,3,6,11,15,954.0,83.5,2.1,16.4,746.5,255.35,161.1
2018,3,6,11,30,958.0,84.0,2.0,16.7,764.0,316.23,214.07
2018,3,6,11,45,960.0,84.5,1.85,17.0,773.5,375.81,267.15
2018,3,6,12,0,962.0,85.0,1.7,17.3,783.0,434.25,318.62
2018,3,6,12,15,962.5,85.0,1.65,17.5,784.5,490.28,367.23
2018,3,6,12,30,963.0,85.0,1.6,17.7,786.0,544.52,412.9
2018,3,6,12,45,961.5,84.5,1.5,17.9,779.5,595.24,454.12
2018,3,6,13,0,960.0,84.0,1.4,18.1,773.0,643.52,492.01
2018,3,6,13,15,932.5,91.5,1.3,18.2,749.5,680.34,520.39
2018,3,6,13,30,905.0,99.0,1.2,18.3,726.0,712.5,544.43
2018,3,6,13,45,833.5,117.5,1.15,18.4,681.0,726.44,554.8
2018,3,6,14,0,762.0,136.0,1.1,18.5,636.0,730.79,558.13
2018,3,6,14,15,758.0,129.0,1.05,18.45,608.0,751.97,574.43
2018,3,6,14,30,754.0,122.0,1.0,18.4,580.0,769.66,586.91
2018,3,6,14,45,771.0,107.5,0.95,18.4,552.0,788.59,600.2
2018,3,6,15,0,788.0,93.0,0.9,18.4,524.0,808.8,614.4
2018,3,6,15,15,775.0,87.5,0.9,18.4,484.5,809.8,616.33
2018,3,6,15,30,762.0,82.0,0.9,18.4,445.0,806.97,615.98
2018,3,6,15,45,650.0,95.5,0.8,18.0,383.5,740.21,570.89
2018,3,6,16,0,538.0,109.0,0.7,17.6,322.0,662.29,517.52
2018,3,6,16,15,500.5,99.0,0.7,17.0,277.0,612.11,484.31
2018,3,6,16,30,463.0,89.0,0.7,16.4,232.0,569.54,454.98
2018,3,6,16,45,422.5,77.5,0.75,15.8,190.0,520.41,419.44
2018,3,6,17,0,382.0,66.0,0.8,15.2,148.0,470.22,380.77
2018,3,6,17,15,302.5,54.0,0.85,14.7,108.0,384.59,311.51
2018,3,6,17,30,223.0,42.0,0.9,14.2,68.0,301.67,238.22
2018,3,6,17,45,144.0,27.5,1.0,13.7,41.0,203.54,94.94
2018,3,6,18,0,65.0,13.0,1.1,13.2,14.0,63.76,0.0
2018,3,6,18,15,32.5,6.5,1.1,13.0,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,7,6,15,0.0,1.0,1.7,10.45,1.0,0.0,0.0
2018,3,7,6,30,0.0,2.0,1.7,10.5,2.0,0.0,0.0
2018,3,7,6,45,0.0,7.5,1.7,10.55,7.5,5.9,0.0
2018,3,7,7,0,0.0,13.0,1.7,10.6,13.0,9.88,1.78
2018,3,7,7,15,0.0,20.5,1.75,11.0,20.5,15.6,8.04
2018,3,7,7,30,0.0,28.0,1.8,11.4,28.0,21.34,13.47
2018,3,7,7,45,0.0,34.0,1.8,11.75,34.0,25.93,17.78
2018,3,7,8,0,0.0,40.0,1.8,12.1,40.0,30.54,22.0
2018,3,7,8,15,3.5,58.0,1.75,12.6,59.5,44.47,34.5
2018,3,7,8,30,7.0,76.0,1.7,13.1,79.0,58.13,46.57
2018,3,7,8,45,28.5,107.5,1.65,13.6,120.5,78.89,64.73
2018,3,7,9,0,50.0,139.0,1.6,14.1,162.0,99.45,82.4
2018,3,7,9,15,121.5,183.0,1.75,14.65,245.0,123.03,102.41
2018,3,7,9,30,193.0,227.0,1.9,15.2,328.0,148.15,123.42
2018,3,7,9,45,262.5,234.5,2.05,15.8,383.0,147.92,122.61
2018,3,7,10,0,332.0,242.0,2.2,16.4,438.0,152.97,126.35
2018,3,7,10,15,266.0,269.5,2.3,16.75,432.0,164.57,135.7
2018,3,7,10,30,200.0,297.0,2.4,17.1,426.0,184.21,151.71
2018,3,7,10,45,457.0,228.5,2.55,17.45,537.5,171.23,119.97
2018,3,7,11,0,714.0,160.0,2.7,17.8,649.0,201.45,127.53
2018,3,7,11,15,832.0,121.0,2.8,17.95,705.0,254.28,164.86
2018,3,7,11,30,950.0,82.0,2.9,18.1,761.0,316.15,214.34
2018,3,7,11,45,953.0,82.5,2.95,18.25,771.0,375.54,267.86
2018,3,7,12,0,956.0,83.0,3.0,18.4,781.0,433.92,320.23
2018,3,7,12,15,957.0,82.5,3.05,18.45,782.5,489.36,369.45
2018,3,7,12,30,958.0,82.0,3.1,18.5,784.0,543.05,416.03
2018,3,7,12,45,957.0,81.0,3.15,18.55,777.0,593.22,458.73
2018,3,7,13,0,956.0,80.0,3.2,18.6,770.0,640.97,498.49
2018,3,7,13,15,953.0,78.5,3.2,18.6,755.0,684.36,534.0
2018,3,7,13,30,950.0,77.0,3.2,18.6,740.0,724.72,566.52
2018,3,7,13,45,944.5,76.0,3.2,18.6,717.5,760.66,594.89
2018,3,7,14,0,939.0,75.0,3.2,18.6,695.0,793.15,618.82
2018,3,7,14,15,928.5,74.0,3.2,18.45,664.5,818.18,637.84
2018,3,7,14,30,918.0,73.0,3.2,18.3,634.0,839.31,654.25
2018,3,7,14,45,904.5,71.0,3.2,18.15,597.0,852.83,665.44
2018,3,7,15,0,891.0,69.0,3.2,18.0,560.0,862.27,673.95
2018,3,7,15,15,873.5,67.0,3.2,18.0,518.0,864.2,676.92
2018,3,7,15,30,856.0,65.0,3.2,18.0,476.0,862.15,677.2
2018,3,7,15,45,750.0,74.5,3.0,17.35,408.5,801.24,635.41
2018,3,7,16,0,644.0,84.0,2.8,16.7,341.0,730.98,586.19
2018,3,7,16,15,479.5,90.0,2.65,16.1,267.5,593.45,484.5
2018,3,7,16,30,315.0,96.0,2.5,15.5,194.0,444.93,368.95
2018,3,7,16,45,262.5,83.0,2.35,14.95,155.0,383.75,320.05
2018,3,7,17,0,210.0,70.0,2.2,14.4,116.0,299.49,250.53
2018,3,7,17,15,149.0,54.0,2.2,14.1,82.5,226.35,187.3
2018,3,7,17,30,88.0,38.0,2.2,13.8,49.0,153.89,122.29
2018,3,7,17,45,83.0,25.0,2.25,13.5,31.5,129.75,68.4
2018,3,7,18,0,78.0,12.0,2.3,13.2,14.0,73.86,0.0
2018,3,7,18,15,39.0,6.0,2.25,13.1,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,1.0,12.1,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.0,12.4,1.0,0.0,0.0
2018,3,8,6,45,0.0,3.0,1.0,12.7,3.0,2.36,0.0
2018,3,8,7,0,0.0,5.0,1.0,13.0,5.0,3.78,0.0
2018,3,8,7,15,0.0,7.0,0.95,13.2,7.0,5.3,0.0
2018,3,8,7,30,0.0,9.0,0.9,13.4,9.0,6.82,0.44
2018,3,8,7,45,0.0,16.5,0.85,13.65,16.5,12.53,5.64
2018,3,8,8,0,0.0,24.0,0.8,13.9,24.0,18.27,10.84
2018,3,8,8,15,0.5,32.0,0.85,14.15,32.0,24.41,16.35
2018,3,8,8,30,1.0,40.0,0.9,14.4,40.0,30.57,21.81
2018,3,8,8,45,1.0,54.5,0.9,14.65,54.5,41.75,31.67
2018,3,8,9,0,1.0,69.0,0.9,14.9,69.0,52.96,41.44
2018,3,8,9,15,6.5,106.5,0.9,15.1,109.5,80.68,65.51
2018,3,8,9,30,12.0,144.0,0.9,15.3,150.0,106.61,87.62
2018,3,8,9,45,22.5,176.5,0.9,15.5,189.5,123.06,101.32
2018,3,8,10,0,33.0,209.0,0.9,15.7,229.0,142.33,117.29
2018,3,8,10,15,78.5,250.5,0.9,15.95,300.5,166.34,137.01
2018,3,8,10,30,124.0,292.0,0.9,16.2,372.0,179.89,147.8
2018,3,8,10,45,221.5,297.0,0.9,16.4,447.0,205.1,153.66
2018,3,8,11,0,319.0,302.0,0.9,16.6,522.0,236.58,171.34
2018,3,8,11,15,379.5,293.0,0.95,16.85,561.0,272.16,196.45
2018,3,8,11,30,440.0,284.0,1.0,17.1,600.0,311.63,226.77
2018,3,8,11,45,442.5,287.0,1.1,17.35,608.5,350.1,259.34
2018,3,8,12,0,445.0,290.0,1.2,17.6,617.0,388.44,291.68
2018,3,8,12,15,619.5,221.0,1.25,17.7,677.0,451.68,340.65
2018,3,8,12,30,794.0,152.0,1.3,17.8,737.0,525.08,398.16
2018,3,8,12,45,866.5,121.5,1.4,17.9,755.0,585.17,446.44
2018,3,8,13,0,939.0,91.0,1.5,18.0,773.0,644.44,493.83
2018,3,8,13,15,936.5,89.5,1.5,17.95,758.5,687.73,528.01
2018,3,8,13,30,934.0,88.0,1.5,17.9,744.0,728.1,559.44
2018,3,8,13,45,911.5,93.0,1.55,17.8,716.5,757.53,582.92
2018,3,8,14,0,889.0,98.0,1.6,17.7,689.0,782.63,601.87
2018,3,8,14,15,881.5,95.5,1.6,17.55,660.0,807.53,620.23
2018,3,8,14,30,874.0,93.0,1.6,17.4,631.0,828.76,636.16
2018,3,8,14,45,780.0,112.0,1.6,17.25,571.0,806.4,622.05
2018,3,8,15,0,686.0,131.0,1.6,17.1,511.0,773.99,601.3
2018,3,8,15,15,653.0,123.5,1.6,17.1,463.5,754.37,589.22
2018,3,8,15,30,620.0,116.0,1.6,17.1,416.0,730.51,573.9
2018,3,8,15,45,672.5,99.0,1.6,16.65,395.0,769.27,604.47
2018,3,8,16,0,725.0,82.0,1.6,16.2,374.0,804.62,631.8
2018,3,8,16,15,725.0,72.0,1.55,15.65,332.5,791.08,623.8
2018,3,8,16,30,725.0,62.0,1.5,15.1,291.0,780.47,617.69
2018,3,8,16,45,602.0,62.5,1.45,14.6,230.0,675.47,541.36
2018,3,8,17,0,479.0,63.0,1.4,14.1,169.0,561.81,455.38
2018,3,8,17,15,380.0,51.5,1.45,13.65,122.0,455.04,370.46
2018,3,8,17,30,281.0,40.0,1.5,13.2,75.0,348.0,279.13
2018,3,8,17,45,200.0,28.0,1.6,12.7,47.0,255.95,152.58
2018,3,8,18,0,119.0,16.0,1.7,12.2,19.0,111.14,0.0
2018,3,8,18,15,59.5,8.0,1.75,12.0,9.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,6,15,34.0,4.5,1.65,10.05,4.5,0.0,0.0
2018,3,9,6,30,68.0,9.0,1.7,10.4,9.0,7.08,0.0
2018,3,9,6,45,128.5,16.5,1.8,10.7,25.5,12.6,0.0
2018,3,9,7,0,189.0,24.0,1.9,11.0,42.0,19.27,9.91
2018,3,9,7,15,94.5,38.5,2.0,11.35,47.5,28.89,19.8
2018,3,9,7,30,0.0,53.0,2.1,11.7,53.0,39.77,29.96
2018,3,9,7,45,3.0,70.5,2.2,12.0,71.5,52.42,41.55
2018,3,9,8,0,6.0,88.0,2.3,12.3,90.0,64.97,52.87
2018,3,9,8,15,10.5,108.0,2.25,12.7,112.0,79.04,65.32
2018,3,9,8,30,15.0,128.0,2.2,13.1,134.0,92.97,77.41
2018,3,9,8,45,34.0,153.5,2.15,13.5,168.5,106.82,89.25
2018,3,9,9,0,53.0,179.0,2.1,13.9,203.0,122.65,102.61
2018,3,9,9,15,55.5,196.0,2.0,14.3,223.5,133.21,111.24
2018,3,9,9,30,58.0,213.0,1.9,14.7,244.0,143.53,119.58
2018,3,9,9,45,37.0,212.5,1.8,15.1,233.0,143.76,119.24
2018,3,9,10,0,16.0,212.0,1.7,15.5,222.0,151.3,125.16
2018,3,9,10,15,80.0,249.0,1.7,15.7,301.0,165.75,136.97
2018,3,9,10,30,144.0,286.0,1.7,15.9,380.0,177.71,146.59
2018,3,9,10,45,189.0,305.5,1.75,16.15,434.0,207.7,157.29
2018,3,9,11,0,234.0,325.0,1.8,16.4,488.0,244.43,182.06
2018,3,9,11,15,233.0,334.0,1.8,16.5,499.5,271.89,203.59
2018,3,9,11,30,232.0,343.0,1.8,16.6,511.0,299.32,226.18
2018,3,9,11,45,217.5,350.0,1.85,16.75,509.0,321.06,245.02
2018,3,9,12,0,203.0,357.0,1.9,16.9,507.0,341.11,262.31
2018,3,9,12,15,198.5,358.0,1.9,16.9,505.0,359.77,278.15
2018,3,9,12,30,194.0,359.0,1.9,16.9,503.0,377.55,293.06
2018,3,9,12,45,212.5,351.0,1.85,16.95,507.5,400.05,311.27
2018,3,9,13,0,231.0,343.0,1.8,17.0,512.0,423.32,330.0
2018,3,9,13,15,275.0,324.0,1.85,16.95,521.0,464.68,362.95
2018,3,9,13,30,319.0,305.0,1.9,16.9,530.0,499.23,390.83
2018,3,9,13,45,402.0,271.0,1.9,16.9,545.5,563.19,440.83
2018,3,9,14,0,485.0,237.0,1.9,16.9,561.0,618.81,484.38
2018,3,9,14,15,477.0,230.5,1.9,16.8,537.5,630.47,494.2
2018,3,9,14,30,469.0,224.0,1.9,16.7,514.0,639.43,502.36
2018,3,9,14,45,376.0,231.0,1.9,16.6,455.0,568.35,450.26
2018,3,9,15,0,283.0,238.0,1.9,16.5,396.0,511.42,407.52
2018,3,9,15,15,232.0,225.0,1.9,16.5,348.0,444.35,357.4
2018,3,9,15,30,181.0,212.0,1.9,16.5,300.0,394.68,319.25
2018,3,9,15,45,221.0,184.5,1.9,16.05,281.5,407.63,332.8
2018,3,9,16,0,261.0,157.0,1.9,15.6,263.0,440.03,360.85
2018,3,9,16,15,253.0,139.5,1.8,15.15,231.5,418.41,344.96
2018,3,9,16,30,245.0,122.0,1.7,14.7,200.0,395.27,327.66
2018,3,9,16,45,196.5,104.0,1.6,14.25,159.5,332.95,277.07
2018,3,9,17,0,148.0,86.0,1.5,13.8,119.0,251.36,209.53
2018,3,9,17,15,117.0,66.0,1.5,13.5,88.0,201.47,166.42
2018,3,9,17,30,86.0,46.0,1.5,13.2,57.0,150.51,120.56
2018,3,9,17,45,71.0,29.5,1.5,12.9,36.0,132.4,82.41
2018,3,9,18,0,56.0,13.0,1.5,12.6,15.0,56.73,0.0
2018,3,9,18,15,28.0,6.5,1.5,12.5,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.8,11.05,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,11.2,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.0,0.6,11.35,3.0,2.27,0.0
2018,3,10,7,0,0.0,5.0,0.5,11.5,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.0,0.55,11.65,6.0,4.54,0.0
2018,3,10,7,30,0.0,7.0,0.6,11.8,7.0,5.3,0.0
2018,3,10,7,45,0.0,10.0,0.65,12.0,10.0,7.58,1.23
2018,3,10,8,0,0.0,13.0,0.7,12.2,13.0,9.87,3.33
2018,3,10,8,15,0.0,16.5,0.6,12.4,16.5,12.55,5.76
2018,3,10,8,30,0.0,20.0,0.5,12.6,20.0,15.23,8.16
2018,3,10,8,45,0.0,27.5,0.4,12.8,27.5,20.98,13.32
2018,3,10,9,0,0.0,35.0,0.3,13.0,35.0,26.75,18.43
2018,3,10,9,15,0.0,67.0,0.35,13.2,67.0,51.42,40.28
2018,3,10,9,30,0.0,99.0,0.4,13.4,99.0,75.64,61.31
2018,3,10,9,45,0.5,127.0,0.4,13.6,127.5,95.47,78.2
2018,3,10,10,0,1.0,155.0,0.4,13.8,156.0,114.74,94.42
2018,3,10,10,15,0.5,142.5,0.4,13.95,143.0,106.63,87.16
2018,3,10,10,30,0.0,130.0,0.4,14.1,130.0,98.19,79.78
2018,3,10,10,45,0.0,113.0,0.45,14.2,113.0,86.41,66.41
2018,3,10,11,0,0.0,96.0,0.5,14.3,96.0,74.06,56.18
2018,3,10,11,15,0.0,99.0,0.55,14.35,99.0,76.33,58.01
2018,3,10,11,30,0.0,102.0,0.6,14.4,102.0,78.62,59.83
2018,3,10,11,45,0.0,119.0,0.65,14.5,119.0,91.46,70.28
2018,3,10,12,0,0.0,136.0,0.7,14.6,136.0,104.41,80.76
2018,3,10,12,15,3.5,169.0,0.75,14.6,171.5,131.18,102.39
2018,3,10,12,30,7.0,202.0,0.8,14.6,207.0,158.8,124.55
2018,3,10,12,45,5.0,182.5,0.9,14.65,186.0,143.86,112.57
2018,3,10,13,0,3.0,163.0,1.0,14.7,165.0,128.28,100.13
2018,3,10,13,15,2.0,156.0,1.0,14.7,157.5,122.7,95.72
2018,3,10,13,30,1.0,149.0,1.0,14.7,150.0,116.91,91.11
2018,3,10,13,45,1.0,136.0,1.0,14.7,137.0,106.83,83.02
2018,3,10,14,0,1.0,123.0,1.0,14.7,124.0,96.58,74.77
2018,3,10,14,15,0.5,120.0,1.0,14.65,120.5,93.98,72.78
2018,3,10,14,30,0.0,117.0,1.0,14.6,117.0,91.33,70.74
2018,3,10,14,45,0.0,119.0,0.95,14.55,119.0,93.32,72.56
2018,3,10,15,0,0.0,121.0,0.9,14.5,121.0,95.51,74.55
2018,3,10,15,15,2.0,133.5,0.9,14.5,134.5,109.26,86.23
2018,3,10,15,30,4.0,146.0,0.9,14.5,148.0,124.6,99.21
2018,3,10,15,45,14.5,136.5,0.7,14.35,142.5,127.51,102.35
2018,3,10,16,0,25.0,127.0,0.5,14.2,137.0,144.33,116.97
2018,3,10,16,15,51.0,128.0,0.55,14.0,145.5,175.89,144.41
2018,3,10,16,30,77.0,129.0,0.6,13.8,154.0,211.08,174.43
2018,3,10,16,45,64.5,107.5,0.6,13.55,126.0,179.03,147.68
2018,3,10,17,0,52.0,86.0,0.6,13.3,98.0,145.99,119.72
2018,3,10,17,15,35.0,66.0,0.65,13.1,73.0,110.53,88.79
2018,3,10,17,30,18.0,46.0,0.7,12.9,48.0,73.75,56.08
2018,3,10,17,45,9.0,28.0,0.75,12.7,29.0,44.54,25.37
2018,3,10,18,0,0.0,10.0,0.8,12.5,10.0,7.87,0.0
2018,3,10,18,15,0.0,5.0,0.8,12.45,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,11,6,15,29.5,4.0,1.6,8.95,4.0,0.0,0.0
2018,3,11,6,30,59.0,8.0,1.6,9.4,8.0,6.29,0.0
2018,3,11,6,45,95.5,13.0,1.55,9.85,20.0,9.98,0.0
2018,3,11,7,0,132.0,18.0,1.5,10.3,32.0,13.87,6.03
2018,3,11,7,15,135.0,24.5,1.45,10.75,45.5,18.62,10.9
2018,3,11,7,30,138.0,31.0,1.4,11.2,59.0,23.2,15.27
2018,3,11,7,45,69.0,41.5,1.35,11.6,55.5,32.47,23.76
2018,3,11,8,0,0.0,52.0,1.3,12.0,52.0,39.79,30.38
2018,3,11,8,15,0.0,74.0,1.2,12.55,74.0,56.37,45.16
2018,3,11,8,30,0.0,96.0,1.1,13.1,96.0,72.08,58.9
2018,3,11,8,45,0.0,105.5,1.05,13.6,105.5,79.12,64.8
2018,3,11,9,0,0.0,115.0,1.0,14.1,115.0,86.11,70.58
2018,3,11,9,15,2.0,140.5,1.0,14.6,141.5,103.74,85.52
2018,3,11,9,30,4.0,166.0,1.0,15.1,168.0,120.99,99.89
2018,3,11,9,45,19.5,199.5,1.05,15.55,211.0,143.16,118.27
2018,3,11,10,0,35.0,233.0,1.1,16.0,254.0,155.71,128.31
2018,3,11,10,15,133.0,258.5,1.15,16.45,345.5,164.09,134.82
2018,3,11,10,30,231.0,284.0,1.2,16.9,437.0,181.25,148.61
2018,3,11,10,45,279.5,288.5,1.3,17.35,480.5,201.39,147.61
2018,3,11,11,0,328.0,293.0,1.4,17.8,524.0,237.29,171.01
2018,3,11,11,15,451.0,266.0,1.45,18.1,592.0,272.38,193.73
2018,3,11,11,30,574.0,239.0,1.5,18.4,660.0,325.5,233.3
2018,3,11,11,45,628.5,219.5,1.55,18.7,686.0,373.78,273.03
2018,3,11,12,0,683.0,200.0,1.6,19.0,712.0,425.56,315.83
2018,3,11,12,15,779.5,161.0,1.6,19.2,746.0,484.89,363.71
2018,3,11,12,30,876.0,122.0,1.6,19.4,780.0,550.53,416.0
2018,3,11,12,45,869.5,124.0,1.65,19.55,772.0,598.59,455.02
2018,3,11,13,0,863.0,126.0,1.7,19.7,764.0,644.02,491.14
2018,3,11,13,15,851.5,127.5,1.65,19.8,746.5,682.95,521.13
2018,3,11,13,30,840.0,129.0,1.6,19.9,729.0,718.47,547.9
2018,3,11,13,45,864.5,114.5,1.55,20.0,715.5,761.14,579.62
2018,3,11,14,0,889.0,100.0,1.5,20.1,702.0,793.93,602.66
2018,3,11,14,15,878.0,98.5,1.4,20.1,671.5,816.94,617.89
2018,3,11,14,30,867.0,97.0,1.3,20.1,641.0,845.24,636.71
2018,3,11,14,45,850.0,94.5,1.25,20.1,602.5,854.93,643.53
2018,3,11,15,0,833.0,92.0,1.2,20.1,564.0,860.39,647.86
2018,3,11,15,15,807.5,89.0,1.2,20.1,518.5,853.53,644.79
2018,3,11,15,30,782.0,86.0,1.2,20.1,473.0,842.41,639.05
2018,3,11,15,45,760.5,82.0,1.1,19.8,428.5,829.71,631.6
2018,3,11,16,0,739.0,78.0,1.0,19.5,384.0,813.25,621.43
2018,3,11,16,15,717.5,73.0,1.05,19.0,339.5,791.99,610.25
2018,3,11,16,30,696.0,68.0,1.1,18.5,295.0,774.47,600.92
2018,3,11,16,45,639.5,62.5,1.1,18.0,243.5,714.99,559.87
2018,3,11,17,0,583.0,57.0,1.1,17.5,192.0,653.5,515.19
2018,3,11,17,15,494.5,49.5,1.15,16.95,144.0,559.12,443.25
2018,3,11,17,30,406.0,42.0,1.2,16.4,96.0,464.57,365.51
2018,3,11,17,45,274.0,30.5,1.25,15.9,60.0,327.78,224.6
2018,3,11,18,0,142.0,19.0,1.3,15.4,24.0,133.49,0.0
2018,3,11,18,15,71.0,9.5,1.25,15.1,12.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,12,6,15,24.0,4.5,2.35,12.15,5.0,0.0,0.0
2018,3,12,6,30,48.0,9.0,2.4,12.5,10.0,7.08,0.0
2018,3,12,6,45,173.0,24.0,2.5,12.85,40.5,18.24,0.0
2018,3,12,7,0,298.0,39.0,2.6,13.2,71.0,29.76,19.4
2018,3,12,7,15,404.0,47.5,2.55,13.6,116.5,38.79,28.45
2018,3,12,7,30,510.0,56.0,2.5,14.0,162.0,45.69,35.01
2018,3,12,7,45,576.0,61.5,2.45,14.4,212.0,50.01,39.06
2018,3,12,8,0,642.0,67.0,2.4,14.8,262.0,54.45,43.03
2018,3,12,8,15,684.0,71.5,2.45,15.45,312.0,57.9,45.94
2018,3,12,8,30,726.0,76.0,2.5,16.1,362.0,66.4,53.2
2018,3,12,8,45,756.5,78.5,2.55,16.7,409.0,68.39,54.66
2018,3,12,9,0,787.0,81.0,2.6,17.3,456.0,70.42,56.12
2018,3,12,9,15,807.0,84.0,2.8,17.75,499.0,72.57,57.72
2018,3,12,9,30,827.0,87.0,3.0,18.2,542.0,74.69,59.28
2018,3,12,9,45,750.0,117.0,3.15,18.6,551.5,85.12,67.97
2018,3,12,10,0,673.0,147.0,3.3,19.0,561.0,100.26,80.6
2018,3,12,10,15,519.5,213.5,3.35,19.15,543.0,133.66,108.59
2018,3,12,10,30,366.0,280.0,3.4,19.3,525.0,175.71,134.16
2018,3,12,10,45,403.0,278.5,3.5,19.5,557.0,209.68,149.08
2018,3,12,11,0,440.0,277.0,3.6,19.7,589.0,242.2,169.87
2018,3,12,11,15,577.5,225.0,3.65,19.75,645.0,277.02,192.75
2018,3,12,11,30,715.0,173.0,3.7,19.8,701.0,323.6,228.58
2018,3,12,11,45,578.0,204.5,3.75,19.85,634.5,348.52,257.03
2018,3,12,12,0,441.0,236.0,3.8,19.9,568.0,356.54,270.09
2018,3,12,12,15,229.5,232.0,3.85,19.9,405.0,286.9,221.52
2018,3,12,12,30,18.0,228.0,3.9,19.9,242.0,184.27,142.71
2018,3,12,12,45,10.0,188.0,3.95,19.95,195.5,150.98,116.55
2018,3,12,13,0,2.0,148.0,4.0,20.0,149.0,115.97,88.58
2018,3,12,13,15,29.5,201.5,4.0,19.9,222.5,183.55,143.26
2018,3,12,13,30,57.0,255.0,4.0,19.8,296.0,252.44,198.38
2018,3,12,13,45,36.0,229.5,4.05,19.75,255.0,220.3,172.92
2018,3,12,14,0,15.0,204.0,4.1,19.7,214.0,174.61,136.46
2018,3,12,14,15,8.5,164.0,4.1,19.6,169.5,137.0,106.47
2018,3,12,14,30,2.0,124.0,4.1,19.5,125.0,98.78,75.58
2018,3,12,14,45,42.0,141.5,4.05,19.35,165.5,158.41,125.85
2018,3,12,15,0,82.0,159.0,4.0,19.2,206.0,230.74,185.87
2018,3,12,15,15,81.0,138.0,4.0,19.2,181.5,212.42,171.67
2018,3,12,15,30,80.0,117.0,4.0,19.2,157.0,192.91,156.56
2018,3,12,15,45,90.0,108.5,3.9,18.75,149.5,196.47,160.72
2018,3,12,16,0,100.0,100.0,3.8,18.3,142.0,199.75,164.6
2018,3,12,16,15,95.5,109.5,3.65,17.9,145.5,211.79,174.8
2018,3,12,16,30,91.0,119.0,3.5,17.5,149.0,227.63,187.92
2018,3,12,16,45,69.0,87.0,3.4,17.05,107.5,169.12,139.3
2018,3,12,17,0,47.0,55.0,3.3,16.6,66.0,108.68,88.11
2018,3,12,17,15,68.0,43.5,3.35,16.35,55.0,115.88,94.28
2018,3,12,17,30,89.0,32.0,3.4,16.1,44.0,138.46,111.33
2018,3,12,17,45,54.5,20.5,3.5,15.8,27.0,94.72,65.04
2018,3,12,18,0,20.0,9.0,3.6,15.5,10.0,23.82,0.0
2018,3,12,18,15,10.0,4.5,3.55,15.4,5.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.4,13.85,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.4,13.8,1.0,0.79,0.0
2018,3,13,6,45,0.0,3.5,3.4,13.75,3.5,2.64,0.0
2018,3,13,7,0,0.0,6.0,3.4,13.7,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,3.35,13.65,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,3.3,13.6,9.0,6.82,0.45
2018,3,13,7,45,0.0,10.5,3.25,13.6,10.5,7.97,1.52
2018,3,13,8,0,0.0,12.0,3.2,13.6,12.0,9.12,2.57
2018,3,13,8,15,0.0,14.5,3.2,13.6,14.5,11.03,4.28
2018,3,13,8,30,0.0,17.0,3.2,13.6,17.0,12.95,5.99
2018,3,13,8,45,0.0,23.0,3.25,13.6,23.0,17.54,10.08
2018,3,13,9,0,0.0,29.0,3.3,13.6,29.0,22.15,14.15
2018,3,13,9,15,0.0,42.0,3.35,13.75,42.0,32.16,22.97
2018,3,13,9,30,0.0,55.0,3.4,13.9,55.0,42.19,31.75
2018,3,13,9,45,0.0,70.5,3.45,14.05,70.5,54.2,42.18
2018,3,13,10,0,0.0,86.0,3.5,14.2,86.0,66.25,52.57
2018,3,13,10,15,1.0,102.5,3.55,14.35,103.0,78.67,63.21
2018,3,13,10,30,2.0,119.0,3.6,14.5,120.0,90.64,70.05
2018,3,13,10,45,42.5,197.0,3.7,14.7,227.0,143.1,111.31
2018,3,13,11,0,83.0,275.0,3.8,14.9,334.0,202.95,157.36
2018,3,13,11,15,165.5,306.5,3.85,15.0,428.0,245.7,188.17
2018,3,13,11,30,248.0,338.0,3.9,15.1,522.0,302.02,231.04
2018,3,13,11,45,166.5,313.0,3.95,15.25,437.0,284.06,220.74
2018,3,13,12,0,85.0,288.0,4.0,15.4,352.0,249.54,196.03
2018,3,13,12,15,161.0,317.5,4.0,15.45,439.5,317.64,250.01
2018,3,13,12,30,237.0,347.0,4.0,15.5,527.0,394.11,310.45
2018,3,13,12,45,204.5,351.0,4.05,15.55,505.5,399.28,315.51
2018,3,13,13,0,172.0,355.0,4.1,15.6,484.0,401.04,317.67
2018,3,13,13,15,152.0,340.0,4.05,15.6,452.0,391.68,311.14
2018,3,13,13,30,132.0,325.0,4.0,15.6,420.0,379.18,301.97
2018,3,13,13,45,143.0,314.5,3.95,15.6,415.0,390.72,312.04
2018,3,13,14,0,154.0,304.0,3.9,15.6,410.0,402.17,322.02
2018,3,13,14,15,169.0,293.5,3.85,15.55,405.0,416.68,334.62
2018,3,13,14,30,184.0,283.0,3.8,15.5,400.0,431.23,347.32
2018,3,13,14,45,226.0,265.0,3.75,15.5,400.5,460.88,372.61
2018,3,13,15,0,268.0,247.0,3.7,15.5,401.0,511.42,413.72
2018,3,13,15,15,249.0,228.5,3.7,15.5,363.5,486.55,395.28
2018,3,13,15,30,230.0,210.0,3.7,15.5,326.0,459.23,375.06
2018,3,13,15,45,223.5,192.0,3.45,15.15,295.5,420.51,346.35
2018,3,13,16,0,217.0,174.0,3.2,14.8,265.0,401.72,332.79
2018,3,13,16,15,143.5,150.0,2.9,14.45,207.0,310.67,258.44
2018,3,13,16,30,70.0,126.0,2.6,14.1,149.0,198.54,164.83
2018,3,13,16,45,35.5,101.0,2.35,13.75,112.5,140.19,115.16
2018,3,13,17,0,1.0,76.0,2.1,13.4,76.0,69.44,53.78
2018,3,13,17,15,0.5,57.5,1.95,13.0,57.5,52.04,38.69
2018,3,13,17,30,0.0,39.0,1.8,12.6,39.0,33.51,22.43
2018,3,13,17,45,0.0,25.0,1.65,12.15,25.0,20.74,10.05
2018,3,13,18,0,0.0,11.0,1.5,11.7,11.0,8.65,0.0
2018,3,13,18,15,0.0,5.5,1.45,11.6,5.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,14,6,15,16.5,5.0,2.15,9.55,5.5,0.0,0.0
2018,3,14,6,30,33.0,10.0,2.3,10.1,11.0,7.87,0.0
2018,3,14,6,45,16.5,23.5,2.4,10.6,24.0,17.71,4.03
2018,3,14,7,0,0.0,37.0,2.5,11.1,37.0,27.58,18.15
2018,3,14,7,15,4.5,56.5,2.65,11.3,57.5,41.54,31.31
2018,3,14,7,30,9.0,76.0,2.8,11.5,78.0,55.41,44.15
2018,3,14,7,45,8.5,80.0,2.95,11.65,82.5,59.28,47.86
2018,3,14,8,0,8.0,84.0,3.1,11.8,87.0,62.9,51.13
2018,3,14,8,15,4.0,63.0,3.15,11.8,64.5,48.35,38.02
2018,3,14,8,30,0.0,42.0,3.2,11.8,42.0,32.1,23.34
2018,3,14,8,45,0.0,34.5,3.25,11.85,34.5,26.36,18.1
2018,3,14,9,0,0.0,27.0,3.3,11.9,27.0,20.62,12.89
2018,3,14,9,15,0.0,28.5,3.35,11.9,28.5,21.79,13.88
2018,3,14,9,30,0.0,30.0,3.4,11.9,30.0,22.96,14.88
2018,3,14,9,45,0.5,51.0,3.4,11.85,51.5,39.15,29.22
2018,3,14,10,0,1.0,72.0,3.4,11.8,73.0,55.43,43.53
2018,3,14,10,15,94.0,165.5,3.35,11.85,229.5,112.84,93.62
2018,3,14,10,30,187.0,259.0,3.3,11.9,386.0,170.71,134.33
2018,3,14,10,45,444.0,219.5,3.3,11.95,535.0,177.64,124.9
2018,3,14,11,0,701.0,180.0,3.3,12.0,684.0,230.77,154.04
2018,3,14,11,15,703.0,183.0,3.25,12.0,698.5,282.98,198.4
2018,3,14,11,30,705.0,186.0,3.2,12.0,713.0,335.06,245.01
2018,3,14,11,45,663.5,202.5,3.1,12.05,703.0,381.23,288.2
