Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,15,15,739.0,144.0,3.2,17.5,648.0,937.72,721.17
2018,5,3,15,30,755.0,127.0,3.2,17.5,615.0,938.96,723.74
2018,5,3,15,45,768.5,113.0,3.15,17.25,578.0,945.8,730.8
2018,5,3,16,0,782.0,99.0,3.1,17.0,541.0,948.67,735.21
2018,5,3,16,15,738.0,99.0,3.1,16.7,486.0,906.06,708.32
2018,5,3,16,30,694.0,99.0,3.1,16.4,431.0,868.29,684.79
2018,5,3,16,45,654.5,95.0,3.15,16.1,379.5,820.61,653.75
2018,5,3,17,0,615.0,91.0,3.2,15.8,328.0,770.81,620.2
2018,5,3,17,15,577.0,83.0,3.25,15.35,279.0,715.68,581.63
2018,5,3,17,30,539.0,75.0,3.3,14.9,230.0,659.32,540.25
2018,5,3,17,45,467.5,65.0,3.3,14.45,180.0,568.54,469.41
2018,5,3,18,0,396.0,55.0,3.3,14.0,130.0,479.34,396.37
2018,5,3,18,15,319.5,45.0,3.3,13.55,93.5,386.05,315.96
2018,5,3,18,30,243.0,35.0,3.3,13.1,57.0,305.89,228.24
2018,5,3,18,45,141.0,21.5,3.25,12.65,32.5,172.1,0.0
2018,5,3,19,0,39.0,8.0,3.2,12.2,8.0,36.19,0.0
2018,5,3,19,15,19.5,4.0,3.2,12.0,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,4,5,15,50.5,10.5,2.05,10.0,13.0,8.26,0.0
2018,5,4,5,30,101.0,21.0,2.3,10.4,26.0,15.86,0.0
2018,5,4,5,45,231.5,35.0,2.55,10.8,65.0,26.57,16.54
2018,5,4,6,0,362.0,49.0,2.8,11.2,104.0,39.92,29.61
2018,5,4,6,15,289.0,63.0,2.8,11.65,117.5,46.73,36.22
2018,5,4,6,30,216.0,77.0,2.8,12.1,131.0,56.37,45.1
2018,5,4,6,45,223.5,100.5,2.8,12.55,167.5,71.7,58.84
2018,5,4,7,0,231.0,124.0,2.8,13.0,204.0,86.44,71.79
2018,5,4,7,15,296.0,140.0,2.5,13.5,259.5,97.19,80.95
2018,5,4,7,30,361.0,156.0,2.2,14.0,315.0,104.64,87.04
2018,5,4,7,45,339.5,178.5,1.9,14.5,342.5,120.11,99.96
2018,5,4,8,0,318.0,201.0,1.6,15.0,370.0,131.74,109.35
2018,5,4,8,15,276.5,229.5,1.4,15.55,386.5,145.37,120.28
2018,5,4,8,30,235.0,258.0,1.2,16.1,403.0,158.05,130.22
2018,5,4,8,45,224.5,282.5,1.05,16.6,429.0,178.33,146.36
2018,5,4,9,0,214.0,307.0,0.9,17.1,455.0,189.73,154.89
2018,5,4,9,15,374.5,268.0,0.95,17.6,545.5,152.16,123.29
2018,5,4,9,30,535.0,229.0,1.0,18.1,636.0,135.03,108.76
2018,5,4,9,45,687.0,183.0,1.05,18.65,729.5,108.91,86.69
2018,5,4,10,0,839.0,137.0,1.1,19.2,823.0,150.99,88.49
2018,5,4,10,15,726.0,204.5,1.2,19.6,812.0,219.14,137.64
2018,5,4,10,30,613.0,272.0,1.3,20.0,801.0,283.79,191.96
2018,5,4,10,45,556.0,308.5,1.45,20.4,797.0,337.95,237.92
2018,5,4,11,0,499.0,345.0,1.6,20.8,793.0,382.43,276.39
2018,5,4,11,15,636.5,275.0,1.6,21.05,855.0,427.73,311.04
2018,5,4,11,30,774.0,205.0,1.6,21.3,917.0,489.08,358.71
2018,5,4,11,45,810.5,184.5,1.6,21.55,934.0,542.8,401.54
2018,5,4,12,0,847.0,164.0,1.6,21.8,951.0,598.16,444.65
2018,5,4,12,15,744.5,228.0,1.6,21.95,918.5,637.14,474.01
2018,5,4,12,30,642.0,292.0,1.6,22.1,886.0,664.47,493.74
2018,5,4,12,45,604.5,309.5,1.6,22.3,864.0,692.56,513.98
2018,5,4,13,0,567.0,327.0,1.6,22.5,842.0,718.37,531.96
2018,5,4,13,15,587.5,308.0,1.7,22.5,833.0,753.09,558.16
2018,5,4,13,30,608.0,289.0,1.8,22.5,824.0,787.79,584.12
2018,5,4,13,45,630.5,265.0,1.9,22.55,806.0,818.59,607.39
2018,5,4,14,0,653.0,241.0,2.0,22.6,788.0,846.86,629.01
2018,5,4,14,15,727.5,194.0,2.15,22.4,782.5,897.73,667.52
2018,5,4,14,30,802.0,147.0,2.3,22.2,777.0,937.46,696.53
2018,5,4,14,45,823.5,130.0,2.45,22.05,750.0,963.19,716.37
2018,5,4,15,0,845.0,113.0,2.6,21.9,723.0,985.16,734.04
2018,5,4,15,15,818.5,114.0,2.6,21.9,676.0,976.25,729.57
2018,5,4,15,30,792.0,115.0,2.6,21.9,629.0,963.3,722.83
2018,5,4,15,45,778.5,108.5,2.85,21.3,583.0,951.07,720.54
2018,5,4,16,0,765.0,102.0,3.1,20.7,537.0,935.2,715.52
2018,5,4,16,15,741.5,97.5,3.2,20.15,487.5,908.08,701.24
2018,5,4,16,30,718.0,93.0,3.3,19.6,438.0,884.73,689.38
2018,5,4,16,45,688.5,88.5,3.35,19.1,388.5,846.21,665.77
2018,5,4,17,0,659.0,84.0,3.4,18.6,339.0,805.37,639.77
2018,5,4,17,15,618.5,77.0,3.4,17.95,288.5,748.43,600.8
2018,5,4,17,30,578.0,70.0,3.4,17.3,238.0,690.33,559.13
2018,5,4,17,45,512.0,62.0,3.4,16.6,189.0,606.45,495.23
2018,5,4,18,0,446.0,54.0,3.4,15.9,140.0,523.62,428.63
2018,5,4,18,15,345.0,45.0,3.3,15.35,99.5,410.55,333.57
2018,5,4,18,30,244.0,36.0,3.2,14.8,59.0,307.72,231.34
2018,5,4,18,45,141.5,22.0,3.1,14.25,33.5,174.44,0.0
2018,5,4,19,0,39.0,8.0,3.0,13.7,8.0,36.2,0.0
2018,5,4,19,15,19.5,4.0,2.95,13.5,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.7,11.5,3.0,2.36,0.0
2018,5,5,5,30,0.0,6.0,2.7,11.7,6.0,4.54,0.0
2018,5,5,5,45,0.0,10.5,2.7,11.9,10.5,7.96,1.03
2018,5,5,6,0,0.0,15.0,2.7,12.1,15.0,11.39,4.42
2018,5,5,6,15,0.0,29.5,2.65,12.3,29.5,22.48,14.52
2018,5,5,6,30,0.0,44.0,2.6,12.5,44.0,33.63,24.68
2018,5,5,6,45,2.0,70.5,2.55,12.65,71.0,53.45,42.53
2018,5,5,7,0,4.0,97.0,2.5,12.8,98.0,72.17,59.17
2018,5,5,7,15,43.0,134.5,2.55,12.95,153.0,95.39,79.54
2018,5,5,7,30,82.0,172.0,2.6,13.1,208.0,118.79,99.75
2018,5,5,7,45,136.0,200.5,2.6,13.3,269.5,132.6,111.32
2018,5,5,8,0,190.0,229.0,2.6,13.5,331.0,149.3,125.25
2018,5,5,8,15,185.0,252.5,2.6,13.8,359.0,161.68,135.27
2018,5,5,8,30,180.0,276.0,2.6,14.1,387.0,173.54,144.75
2018,5,5,8,45,177.5,298.5,2.6,14.4,415.0,184.47,153.39
2018,5,5,9,0,175.0,321.0,2.6,14.7,443.0,194.89,161.54
2018,5,5,9,15,191.0,339.5,2.45,15.2,479.5,203.65,168.07
2018,5,5,9,30,207.0,358.0,2.3,15.7,516.0,212.02,174.25
2018,5,5,9,45,167.5,373.5,2.2,16.2,505.0,217.19,177.76
2018,5,5,10,0,128.0,389.0,2.1,16.7,494.0,239.21,182.18
2018,5,5,10,15,131.0,403.5,2.05,16.95,514.0,263.17,198.87
2018,5,5,10,30,134.0,418.0,2.0,17.2,534.0,288.05,217.52
2018,5,5,10,45,106.5,419.5,2.0,17.45,513.0,309.53,235.25
2018,5,5,11,0,79.0,421.0,2.0,17.7,492.0,314.84,240.42
2018,5,5,11,15,77.5,428.5,2.2,17.65,499.0,330.66,253.27
2018,5,5,11,30,76.0,436.0,2.4,17.6,506.0,346.55,266.08
2018,5,5,11,45,76.0,430.5,2.55,17.55,501.0,354.39,272.71
2018,5,5,12,0,76.0,425.0,2.7,17.5,496.0,361.74,278.97
2018,5,5,12,15,70.5,405.0,2.9,17.25,470.5,354.43,274.36
2018,5,5,12,30,65.0,385.0,3.1,17.0,445.0,345.25,268.26
2018,5,5,12,45,41.5,343.5,3.3,16.8,381.5,304.41,237.3
2018,5,5,13,0,18.0,302.0,3.5,16.6,318.0,250.76,195.78
2018,5,5,13,15,20.5,310.5,3.6,16.4,328.5,262.18,205.3
2018,5,5,13,30,23.0,319.0,3.7,16.2,339.0,274.08,215.09
2018,5,5,13,45,84.0,348.0,3.85,15.95,419.0,371.34,293.17
2018,5,5,14,0,145.0,377.0,4.0,15.7,499.0,479.93,378.52
2018,5,5,14,15,132.0,366.0,4.05,15.6,474.0,469.53,370.79
2018,5,5,14,30,119.0,355.0,4.1,15.5,449.0,457.52,362.27
2018,5,5,14,45,134.5,342.0,4.2,15.35,443.5,469.62,373.42
2018,5,5,15,0,150.0,329.0,4.3,15.2,438.0,481.45,384.43
2018,5,5,15,15,270.5,287.5,4.3,15.2,469.5,590.54,472.82
2018,5,5,15,30,391.0,246.0,4.3,15.2,501.0,700.24,559.66
2018,5,5,15,45,414.5,219.0,4.35,15.2,471.5,703.25,564.34
2018,5,5,16,0,438.0,192.0,4.4,15.2,442.0,703.21,567.5
2018,5,5,16,15,500.0,160.0,4.35,15.15,420.5,733.01,593.63
2018,5,5,16,30,562.0,128.0,4.3,15.1,399.0,770.18,623.2
2018,5,5,16,45,568.0,112.5,4.25,15.0,360.0,755.59,613.84
2018,5,5,17,0,574.0,97.0,4.2,14.9,321.0,737.84,602.1
2018,5,5,17,15,518.5,90.5,4.15,14.55,270.5,667.94,550.3
2018,5,5,17,30,463.0,84.0,4.1,14.2,220.0,589.17,489.8
2018,5,5,17,45,410.5,72.5,4.1,13.9,175.5,517.81,432.64
2018,5,5,18,0,358.0,61.0,4.1,13.6,131.0,447.94,373.9
2018,5,5,18,15,273.5,49.0,4.05,13.2,93.0,351.85,290.68
2018,5,5,18,30,189.0,37.0,4.0,12.8,55.0,262.47,201.29
2018,5,5,18,45,102.5,22.0,3.95,12.4,31.0,144.11,0.0
2018,5,5,19,0,16.0,7.0,3.9,12.0,7.0,17.78,0.0
2018,5,5,19,15,8.0,3.5,3.9,11.9,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,6,5,15,26.0,10.5,3.0,10.75,12.0,8.26,0.0
2018,5,6,5,30,52.0,21.0,3.2,11.0,24.0,15.83,0.0
2018,5,6,5,45,99.0,37.5,3.35,11.3,50.5,27.85,17.93
2018,5,6,6,0,146.0,54.0,3.5,11.6,77.0,39.73,29.49
2018,5,6,6,15,176.5,72.5,3.5,11.85,110.5,52.6,41.47
2018,5,6,6,30,207.0,91.0,3.5,12.1,144.0,65.18,53.0
2018,5,6,6,45,278.0,105.0,3.45,12.4,193.0,75.23,62.03
2018,5,6,7,0,349.0,119.0,3.4,12.7,242.0,83.28,69.06
2018,5,6,7,15,473.0,116.5,3.4,13.05,311.5,83.03,68.57
2018,5,6,7,30,597.0,114.0,3.4,13.4,381.0,84.22,69.32
2018,5,6,7,45,689.5,103.5,3.4,13.75,447.0,77.63,63.2
2018,5,6,8,0,782.0,93.0,3.4,14.1,513.0,77.92,63.15
2018,5,6,8,15,804.0,95.0,3.4,14.45,561.5,79.06,63.85
2018,5,6,8,30,826.0,97.0,3.4,14.8,610.0,80.18,64.52
2018,5,6,8,45,738.5,138.0,3.4,15.2,621.5,94.47,76.56
2018,5,6,9,0,651.0,179.0,3.4,15.6,633.0,113.45,92.47
2018,5,6,9,15,671.5,184.0,3.5,15.9,675.5,114.08,92.66
2018,5,6,9,30,692.0,189.0,3.6,16.2,718.0,114.63,92.82
2018,5,6,9,45,755.0,169.0,3.7,16.5,769.5,106.27,85.47
2018,5,6,10,0,818.0,149.0,3.8,16.8,821.0,159.35,96.08
2018,5,6,10,15,812.0,160.5,3.9,17.05,846.0,217.97,135.24
2018,5,6,10,30,806.0,172.0,4.0,17.3,871.0,276.27,182.32
2018,5,6,10,45,754.5,208.0,4.1,17.5,874.5,331.4,231.86
2018,5,6,11,0,703.0,244.0,4.2,17.7,878.0,387.52,282.23
2018,5,6,11,15,737.0,223.5,4.25,17.85,896.5,436.69,324.77
2018,5,6,11,30,771.0,203.0,4.3,18.0,915.0,488.7,369.24
2018,5,6,11,45,634.0,286.5,4.4,18.1,874.5,526.41,402.63
2018,5,6,12,0,497.0,370.0,4.5,18.2,834.0,555.94,427.35
2018,5,6,12,15,472.0,377.0,4.5,18.2,816.5,583.88,450.2
2018,5,6,12,30,447.0,384.0,4.5,18.2,799.0,608.74,470.11
2018,5,6,12,45,470.0,368.5,4.5,18.15,801.0,647.14,500.38
2018,5,6,13,0,493.0,353.0,4.5,18.1,803.0,685.24,530.13
2018,5,6,13,15,468.0,344.5,4.4,17.95,765.0,690.72,534.96
2018,5,6,13,30,443.0,336.0,4.3,17.8,727.0,691.99,536.7
2018,5,6,13,45,291.5,362.0,4.2,17.65,616.5,595.89,464.16
2018,5,6,14,0,140.0,388.0,4.1,17.5,506.0,485.92,379.4
2018,5,6,14,15,260.5,353.0,4.05,17.3,562.5,595.18,466.16
2018,5,6,14,30,381.0,318.0,4.0,17.1,619.0,689.5,539.92
2018,5,6,14,45,329.0,318.5,3.95,16.85,569.5,656.04,515.08
2018,5,6,15,0,277.0,319.0,3.9,16.6,520.0,619.45,488.3
2018,5,6,15,15,271.5,299.5,3.9,16.6,487.0,604.78,478.97
2018,5,6,15,30,266.0,280.0,3.9,16.6,454.0,588.02,467.95
2018,5,6,15,45,265.0,254.5,3.8,16.1,417.0,566.82,454.43
2018,5,6,16,0,264.0,229.0,3.7,15.6,380.0,543.37,439.11
2018,5,6,16,15,197.5,207.5,3.7,15.35,314.5,431.25,352.57
2018,5,6,16,30,131.0,186.0,3.7,15.1,249.0,342.98,282.2
2018,5,6,16,45,240.5,160.0,3.65,14.85,260.0,449.19,372.31
2018,5,6,17,0,350.0,134.0,3.6,14.6,271.0,551.87,457.15
2018,5,6,17,15,321.0,117.0,3.6,14.4,228.5,475.69,397.9
2018,5,6,17,30,292.0,100.0,3.6,14.2,186.0,424.26,357.0
2018,5,6,17,45,285.5,82.5,3.55,13.95,153.0,415.85,349.31
2018,5,6,18,0,279.0,65.0,3.5,13.7,120.0,382.42,320.04
2018,5,6,18,15,209.0,50.5,3.35,13.5,85.0,297.47,245.16
2018,5,6,18,30,139.0,36.0,3.2,13.3,50.0,197.45,152.12
2018,5,6,18,45,76.0,21.5,3.1,13.05,28.5,109.8,0.0
2018,5,6,19,0,13.0,7.0,3.0,12.8,7.0,15.48,0.0
2018,5,6,19,15,6.5,3.5,3.0,12.75,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,4,45,7.0,2.5,3.0,10.75,2.0,0.0,0.0
2018,5,7,5,0,14.0,5.0,3.0,10.8,4.0,0.0,0.0
2018,5,7,5,15,93.5,16.5,3.05,11.25,21.5,12.98,0.0
2018,5,7,5,30,173.0,28.0,3.1,11.7,39.0,21.15,2.8
2018,5,7,5,45,287.0,39.0,3.2,12.15,76.5,29.73,19.6
2018,5,7,6,0,401.0,50.0,3.3,12.6,114.0,40.8,30.35
2018,5,7,6,15,479.0,58.0,3.2,13.05,162.0,46.97,36.3
2018,5,7,6,30,557.0,66.0,3.1,13.5,210.0,53.21,42.07
2018,5,7,6,45,608.0,72.0,3.05,13.95,261.0,57.66,46.03
2018,5,7,7,0,659.0,78.0,3.0,14.4,312.0,62.1,49.85
2018,5,7,7,15,695.5,82.5,2.95,14.85,364.0,65.25,52.42
2018,5,7,7,30,732.0,87.0,2.9,15.3,416.0,74.01,59.85
2018,5,7,7,45,758.5,90.5,2.8,15.8,467.0,76.35,61.56
2018,5,7,8,0,785.0,94.0,2.7,16.3,518.0,78.64,63.2
2018,5,7,8,15,805.5,97.0,2.65,16.8,566.5,80.38,64.37
2018,5,7,8,30,826.0,100.0,2.6,17.3,615.0,82.05,65.47
2018,5,7,8,45,841.0,102.5,2.55,17.8,659.5,83.17,66.1
2018,5,7,9,0,856.0,105.0,2.5,18.3,704.0,93.68,74.71
2018,5,7,9,15,870.0,106.0,2.45,18.7,744.0,94.29,74.92
2018,5,7,9,30,884.0,107.0,2.4,19.1,784.0,94.8,75.06
2018,5,7,9,45,896.0,106.5,2.35,19.5,819.0,99.11,78.41
2018,5,7,10,0,908.0,106.0,2.3,19.9,854.0,155.48,88.17
2018,5,7,10,15,913.5,107.5,2.3,20.2,881.0,213.39,125.27
2018,5,7,10,30,919.0,109.0,2.3,20.5,908.0,271.87,171.51
2018,5,7,10,45,922.0,110.5,2.35,20.8,928.0,330.02,221.3
2018,5,7,11,0,925.0,112.0,2.4,21.1,948.0,388.04,271.92
2018,5,7,11,15,928.0,112.0,2.45,21.25,961.0,444.79,321.29
2018,5,7,11,30,931.0,112.0,2.5,21.4,974.0,500.94,369.12
2018,5,7,11,45,932.5,112.0,2.6,21.55,979.5,555.55,414.67
2018,5,7,12,0,934.0,112.0,2.7,21.7,985.0,608.99,458.07
2018,5,7,12,15,931.5,113.0,2.75,21.8,982.0,659.35,497.97
2018,5,7,12,30,929.0,114.0,2.8,21.9,979.0,707.74,535.4
2018,5,7,12,45,844.5,164.5,2.85,21.95,944.5,744.29,562.13
2018,5,7,13,0,760.0,215.0,2.9,22.0,910.0,773.46,582.74
2018,5,7,13,15,716.0,236.0,2.9,22.0,880.5,797.37,600.0
2018,5,7,13,30,672.0,257.0,2.9,22.0,851.0,815.88,613.17
2018,5,7,13,45,700.0,232.0,2.95,21.95,836.0,851.12,639.95
2018,5,7,14,0,728.0,207.0,3.0,21.9,821.0,883.74,664.76
2018,5,7,14,15,741.0,190.0,3.05,21.8,795.0,907.51,682.4
2018,5,7,14,30,754.0,173.0,3.1,21.7,769.0,927.9,697.78
2018,5,7,14,45,810.0,139.5,3.2,21.55,752.5,961.37,722.7
2018,5,7,15,0,866.0,106.0,3.3,21.4,736.0,985.86,741.61
2018,5,7,15,15,852.5,104.0,3.3,21.4,693.5,986.29,743.36
2018,5,7,15,30,839.0,102.0,3.3,21.4,651.0,996.43,752.08
2018,5,7,15,45,823.5,98.0,3.45,20.85,604.5,985.06,749.03
2018,5,7,16,0,808.0,94.0,3.6,20.3,558.0,970.03,743.62
2018,5,7,16,15,786.5,90.5,3.7,19.85,508.5,946.01,731.27
2018,5,7,16,30,765.0,87.0,3.8,19.4,459.0,918.74,716.43
2018,5,7,16,45,734.0,82.5,3.9,18.95,407.0,877.62,691.25
2018,5,7,17,0,703.0,78.0,4.0,18.5,355.0,840.96,668.54
2018,5,7,17,15,658.5,73.5,3.95,17.9,303.5,782.85,628.56
2018,5,7,17,30,614.0,69.0,3.9,17.3,252.0,723.62,586.04
2018,5,7,17,45,548.5,62.0,3.9,16.7,202.0,640.7,523.11
2018,5,7,18,0,483.0,55.0,3.9,16.1,152.0,558.65,457.43
2018,5,7,18,15,383.5,46.0,3.75,15.6,109.0,445.88,363.11
2018,5,7,18,30,284.0,37.0,3.6,15.1,66.0,340.63,264.1
2018,5,7,18,45,169.0,23.0,3.5,14.6,38.0,201.52,0.0
2018,5,7,19,0,54.0,9.0,3.4,14.1,10.0,48.52,0.0
2018,5,7,19,15,27.0,4.5,3.35,13.9,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,8,4,45,12.5,2.5,3.1,11.4,2.0,0.0,0.0
2018,5,8,5,0,25.0,5.0,3.2,11.5,4.0,0.0,0.0
2018,5,8,5,15,119.5,16.0,3.35,11.85,22.5,12.59,0.0
2018,5,8,5,30,214.0,27.0,3.5,12.2,41.0,20.56,4.39
2018,5,8,5,45,264.5,31.0,3.7,12.55,63.5,25.1,15.75
2018,5,8,6,0,315.0,35.0,3.9,12.9,86.0,28.08,19.15
2018,5,8,6,15,201.5,39.5,3.95,13.25,76.5,29.69,20.9
2018,5,8,6,30,88.0,44.0,4.0,13.6,67.0,32.97,23.97
2018,5,8,6,45,44.0,64.5,4.05,13.95,76.0,49.52,38.78
2018,5,8,7,0,0.0,85.0,4.1,14.3,85.0,64.16,51.7
2018,5,8,7,15,0.0,99.5,4.05,14.55,99.5,74.7,60.83
2018,5,8,7,30,0.0,114.0,4.0,14.8,114.0,85.17,69.76
2018,5,8,7,45,5.0,144.5,4.0,15.1,147.0,106.19,87.77
2018,5,8,8,0,10.0,175.0,4.0,15.4,180.0,126.74,105.1
2018,5,8,8,15,26.0,211.5,3.9,15.45,227.0,143.31,118.91
2018,5,8,8,30,42.0,248.0,3.8,15.5,274.0,164.14,136.22
2018,5,8,8,45,55.0,274.5,3.7,15.6,311.5,179.04,148.33
2018,5,8,9,0,68.0,301.0,3.6,15.7,349.0,193.48,159.97
2018,5,8,9,15,72.0,322.5,3.5,15.75,375.5,204.81,168.98
2018,5,8,9,30,76.0,344.0,3.4,15.8,402.0,215.77,177.64
2018,5,8,9,45,88.5,365.5,3.3,15.9,436.0,228.05,187.33
2018,5,8,10,0,101.0,387.0,3.2,16.0,470.0,252.03,193.97
2018,5,8,10,15,121.5,406.0,3.1,16.3,509.5,264.26,201.17
2018,5,8,10,30,142.0,425.0,3.0,16.6,549.0,294.63,223.58
2018,5,8,10,45,270.0,379.5,2.95,16.9,621.5,311.47,232.66
2018,5,8,11,0,398.0,334.0,2.9,17.2,694.0,345.58,257.45
2018,5,8,11,15,573.0,261.5,2.9,17.6,788.5,398.18,297.47
2018,5,8,11,30,748.0,189.0,2.9,18.0,883.0,471.23,354.65
2018,5,8,11,45,731.5,203.5,2.9,18.4,885.0,520.96,395.6
2018,5,8,12,0,715.0,218.0,2.9,18.8,887.0,569.51,434.33
2018,5,8,12,15,660.0,245.5,3.05,19.05,862.0,602.14,460.7
2018,5,8,12,30,605.0,273.0,3.2,19.3,837.0,629.04,481.92
2018,5,8,12,45,580.5,284.0,3.35,19.55,820.5,659.22,505.21
2018,5,8,13,0,556.0,295.0,3.5,19.8,804.0,686.11,525.61
2018,5,8,13,15,598.0,266.0,3.65,19.8,804.0,729.79,559.72
2018,5,8,13,30,640.0,237.0,3.8,19.8,804.0,772.73,593.12
2018,5,8,13,45,690.0,206.0,4.0,19.8,802.0,819.12,629.26
2018,5,8,14,0,740.0,175.0,4.2,19.8,800.0,855.69,657.54
2018,5,8,14,15,809.0,137.0,4.3,19.65,797.5,909.84,697.11
2018,5,8,14,30,878.0,99.0,4.4,19.5,795.0,948.19,725.55
2018,5,8,14,45,867.0,98.0,4.45,19.3,758.0,959.11,735.18
2018,5,8,15,0,856.0,97.0,4.5,19.1,721.0,966.34,742.64
2018,5,8,15,15,842.5,95.0,4.5,19.1,679.0,966.29,744.23
2018,5,8,15,30,829.0,93.0,4.5,19.1,637.0,962.59,743.5
2018,5,8,15,45,810.0,91.0,4.35,18.7,591.0,962.77,745.61
2018,5,8,16,0,791.0,89.0,4.2,18.3,545.0,946.53,736.63
2018,5,8,16,15,766.0,87.0,4.1,18.05,496.0,920.81,720.9
2018,5,8,16,30,741.0,85.0,4.0,17.8,447.0,891.98,702.86
2018,5,8,16,45,708.5,81.0,3.9,17.55,396.0,850.21,675.13
2018,5,8,17,0,676.0,77.0,3.8,17.3,345.0,812.73,650.0
2018,5,8,17,15,633.0,72.0,3.75,16.95,294.5,755.82,609.93
2018,5,8,17,30,590.0,67.0,3.7,16.6,244.0,697.91,567.55
2018,5,8,17,45,527.0,60.5,3.6,16.3,196.0,618.66,506.28
2018,5,8,18,0,464.0,54.0,3.5,16.0,148.0,540.32,442.74
2018,5,8,18,15,369.5,45.0,3.35,15.65,106.5,432.8,352.66
2018,5,8,18,30,275.0,36.0,3.2,15.3,65.0,330.24,257.56
2018,5,8,18,45,164.0,22.5,3.05,14.9,37.5,197.45,22.92
2018,5,8,19,0,53.0,9.0,2.9,14.5,10.0,47.77,0.0
2018,5,8,19,15,26.5,4.5,2.8,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,9,4,45,14.0,2.5,2.95,12.05,2.0,0.0,0.0
2018,5,9,5,0,28.0,5.0,3.0,12.1,4.0,0.0,0.0
2018,5,9,5,15,129.5,16.5,3.15,12.45,24.0,12.98,0.0
2018,5,9,5,30,231.0,28.0,3.3,12.8,44.0,23.22,7.28
2018,5,9,5,45,348.0,37.0,3.5,13.2,83.5,30.46,20.36
2018,5,9,6,0,465.0,46.0,3.7,13.6,123.0,37.87,27.73
2018,5,9,6,15,462.5,59.0,3.8,13.85,158.0,47.52,36.7
2018,5,9,6,30,460.0,72.0,3.9,14.1,193.0,56.65,45.04
2018,5,9,6,45,537.5,76.0,4.0,14.4,247.5,59.6,47.67
2018,5,9,7,0,615.0,80.0,4.1,14.7,302.0,62.78,50.38
2018,5,9,7,15,492.0,108.0,4.2,15.0,303.0,77.93,63.56
2018,5,9,7,30,369.0,136.0,4.3,15.3,304.0,92.25,75.82
2018,5,9,7,45,446.0,140.5,4.4,15.6,367.0,95.48,78.28
2018,5,9,8,0,523.0,145.0,4.5,15.9,430.0,98.83,80.82
2018,5,9,8,15,616.0,140.0,4.5,16.15,505.0,95.91,77.95
2018,5,9,8,30,709.0,135.0,4.5,16.4,580.0,93.34,75.43
2018,5,9,8,45,794.5,114.5,4.55,16.65,646.5,89.18,71.57
2018,5,9,9,0,880.0,94.0,4.6,16.9,713.0,88.18,70.46
2018,5,9,9,15,891.5,94.5,4.6,17.15,752.0,88.6,70.59
2018,5,9,9,30,903.0,95.0,4.6,17.4,791.0,88.93,70.64
2018,5,9,9,45,913.0,96.0,4.6,17.6,825.5,97.91,67.18
2018,5,9,10,0,923.0,97.0,4.6,17.8,860.0,155.55,87.72
2018,5,9,10,15,928.5,98.0,4.6,18.0,887.0,213.75,126.41
2018,5,9,10,30,934.0,99.0,4.6,18.2,914.0,272.49,174.2
2018,5,9,10,45,937.0,100.0,4.6,18.4,934.0,330.86,225.55
2018,5,9,11,0,940.0,101.0,4.6,18.6,954.0,389.06,277.75
2018,5,9,11,15,940.5,102.5,4.55,18.7,966.0,446.22,328.82
2018,5,9,11,30,941.0,104.0,4.5,18.8,978.0,502.55,378.1
2018,5,9,11,45,940.0,105.0,4.45,18.9,982.5,556.76,424.41
2018,5,9,12,0,939.0,106.0,4.4,19.0,987.0,609.56,468.26
2018,5,9,12,15,937.0,107.5,4.4,19.1,984.5,660.52,509.61
2018,5,9,12,30,935.0,109.0,4.4,19.2,982.0,709.59,548.48
2018,5,9,12,45,930.5,110.0,4.35,19.25,971.0,754.38,583.16
2018,5,9,13,0,926.0,111.0,4.3,19.3,960.0,796.59,615.19
2018,5,9,13,15,922.0,110.5,4.4,19.3,942.5,835.14,643.31
2018,5,9,13,30,918.0,110.0,4.5,19.3,925.0,870.71,669.44
2018,5,9,13,45,912.0,109.0,4.55,19.25,900.0,900.97,691.67
2018,5,9,14,0,906.0,108.0,4.6,19.2,875.0,927.82,711.63
2018,5,9,14,15,897.5,107.0,4.65,19.05,843.5,948.89,727.99
2018,5,9,14,30,889.0,106.0,4.7,18.9,812.0,966.3,742.0
2018,5,9,14,45,877.0,105.5,4.8,18.75,774.5,977.19,752.08
2018,5,9,15,0,865.0,105.0,4.9,18.6,737.0,984.35,759.79
2018,5,9,15,15,851.5,102.5,4.9,18.6,694.5,984.08,761.27
2018,5,9,15,30,838.0,100.0,4.9,18.6,652.0,993.43,769.74
2018,5,9,15,45,820.0,97.5,5.05,18.1,605.5,981.26,765.84
2018,5,9,16,0,802.0,95.0,5.2,17.6,559.0,965.47,759.48
2018,5,9,16,15,778.0,92.5,5.2,17.3,509.5,940.12,744.49
2018,5,9,16,30,754.0,90.0,5.2,17.0,460.0,911.55,727.01
2018,5,9,16,45,721.0,86.0,5.15,16.7,408.0,875.86,703.64
2018,5,9,17,0,688.0,82.0,5.1,16.4,356.0,831.77,673.43
2018,5,9,17,15,642.5,77.0,4.95,16.0,304.5,772.16,630.21
2018,5,9,17,30,597.0,72.0,4.8,15.6,253.0,711.47,584.64
2018,5,9,17,45,530.0,65.5,4.7,15.25,203.5,628.03,519.28
2018,5,9,18,0,463.0,59.0,4.6,14.9,154.0,545.29,451.45
2018,5,9,18,15,364.0,49.0,4.45,14.55,111.0,431.99,355.63
2018,5,9,18,30,265.0,39.0,4.3,14.2,68.0,326.85,258.5
2018,5,9,18,45,155.5,24.0,4.15,13.85,39.0,194.57,46.46
2018,5,9,19,0,46.0,9.0,4.0,13.5,10.0,42.41,0.0
2018,5,9,19,15,23.0,4.5,3.95,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,10,4,45,7.0,2.0,3.05,11.45,2.0,0.0,0.0
2018,5,10,5,0,14.0,4.0,3.0,11.5,4.0,0.0,0.0
2018,5,10,5,15,77.5,16.0,3.1,11.95,21.0,12.59,0.0
2018,5,10,5,30,141.0,28.0,3.2,12.4,38.0,21.1,7.28
2018,5,10,5,45,207.5,41.5,3.3,12.8,69.5,31.14,21.08
2018,5,10,6,0,274.0,55.0,3.4,13.2,101.0,41.09,30.65
2018,5,10,6,15,330.5,68.5,3.4,13.5,143.0,50.84,39.73
2018,5,10,6,30,387.0,82.0,3.4,13.8,185.0,60.42,48.46
2018,5,10,6,45,496.0,85.0,3.4,14.1,246.5,65.71,53.17
2018,5,10,7,0,605.0,88.0,3.4,14.4,308.0,68.33,55.35
2018,5,10,7,15,659.0,90.0,3.5,14.8,363.0,69.68,56.31
2018,5,10,7,30,713.0,92.0,3.6,15.2,418.0,71.22,57.4
2018,5,10,7,45,740.5,95.5,3.65,15.55,468.5,79.39,64.25
2018,5,10,8,0,768.0,99.0,3.7,15.9,519.0,81.54,65.81
2018,5,10,8,15,788.5,101.5,3.8,16.3,566.5,82.8,66.57
2018,5,10,8,30,809.0,104.0,3.9,16.7,614.0,84.0,67.29
2018,5,10,8,45,802.0,115.5,3.95,17.1,651.0,89.95,72.08
2018,5,10,9,0,795.0,127.0,4.0,17.5,688.0,95.39,76.42
2018,5,10,9,15,693.5,181.0,4.0,17.75,690.0,112.41,90.58
2018,5,10,9,30,592.0,235.0,4.0,18.0,692.0,135.82,109.97
2018,5,10,9,45,552.5,267.5,4.0,18.3,708.5,158.55,117.63
2018,5,10,10,0,513.0,300.0,4.0,18.6,725.0,210.67,145.22
2018,5,10,10,15,493.0,319.5,4.0,18.8,739.0,256.08,177.46
2018,5,10,10,30,473.0,339.0,4.0,19.0,753.0,300.1,213.1
2018,5,10,10,45,489.5,345.0,4.0,19.15,782.0,345.54,250.24
2018,5,10,11,0,506.0,351.0,4.0,19.3,811.0,393.24,289.74
2018,5,10,11,15,557.0,332.5,3.95,19.4,845.5,442.01,329.49
2018,5,10,11,30,608.0,314.0,3.9,19.5,880.0,490.03,368.8
2018,5,10,11,45,631.0,301.5,3.85,19.6,891.5,537.58,407.6
2018,5,10,12,0,654.0,289.0,3.8,19.7,903.0,586.43,446.64
2018,5,10,12,15,686.5,267.5,3.95,19.65,911.0,635.45,486.03
2018,5,10,12,30,719.0,246.0,4.1,19.6,919.0,684.98,525.35
2018,5,10,12,45,682.0,266.5,4.2,19.55,899.5,718.4,551.26
2018,5,10,13,0,645.0,287.0,4.3,19.5,880.0,747.24,573.35
2018,5,10,13,15,670.5,265.5,4.4,19.45,871.5,787.45,604.81
2018,5,10,13,30,696.0,244.0,4.5,19.4,863.0,825.94,634.91
2018,5,10,13,45,757.5,200.0,4.6,19.35,857.0,872.5,671.66
2018,5,10,14,0,819.0,156.0,4.7,19.3,851.0,909.39,699.3
2018,5,10,14,15,842.5,136.5,4.75,19.2,828.5,940.98,722.86
2018,5,10,14,30,866.0,117.0,4.8,19.1,806.0,956.04,735.02
2018,5,10,14,45,855.0,115.0,4.85,19.0,768.5,966.12,743.99
2018,5,10,15,0,844.0,113.0,4.9,18.9,731.0,986.09,760.11
2018,5,10,15,15,829.5,111.0,4.9,18.9,689.0,985.46,761.24
2018,5,10,15,30,815.0,109.0,4.9,18.9,647.0,981.06,760.03
2018,5,10,15,45,784.0,109.0,5.0,18.5,596.5,958.5,748.09
2018,5,10,16,0,753.0,109.0,5.1,18.1,546.0,932.26,733.48
2018,5,10,16,15,727.0,104.5,5.1,17.75,496.0,909.7,720.54
2018,5,10,16,30,701.0,100.0,5.1,17.4,446.0,877.42,700.29
2018,5,10,16,45,677.0,94.5,5.15,17.1,398.5,843.16,678.39
2018,5,10,17,0,653.0,89.0,5.2,16.8,351.0,806.49,654.05
2018,5,10,17,15,605.0,84.0,5.15,16.3,300.0,744.84,609.7
2018,5,10,17,30,557.0,79.0,5.1,15.8,249.0,682.1,562.88
2018,5,10,17,45,486.5,72.0,5.1,15.35,200.0,595.15,494.76
2018,5,10,18,0,416.0,65.0,5.1,14.9,151.0,505.33,421.16
2018,5,10,18,15,320.5,54.0,4.95,14.45,109.5,399.04,330.56
2018,5,10,18,30,225.0,43.0,4.8,14.0,68.0,299.64,238.45
2018,5,10,18,45,133.0,28.0,4.7,13.6,41.0,185.0,62.1
2018,5,10,19,0,41.0,13.0,4.6,13.2,14.0,41.73,0.0
2018,5,10,19,15,20.5,6.5,4.5,13.05,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,11,4,45,15.0,3.0,2.35,10.75,2.5,0.0,0.0
2018,5,11,5,0,30.0,6.0,2.4,10.8,5.0,0.0,0.0
2018,5,11,5,15,89.0,17.0,2.55,11.25,22.0,13.38,0.0
2018,5,11,5,30,148.0,28.0,2.7,11.7,39.0,21.13,8.26
2018,5,11,5,45,217.0,41.5,2.85,12.15,71.5,31.2,21.29
2018,5,11,6,0,286.0,55.0,3.0,12.6,104.0,41.18,30.85
2018,5,11,6,15,354.5,66.5,3.15,13.1,148.0,49.7,38.8
2018,5,11,6,30,423.0,78.0,3.3,13.6,192.0,58.16,46.49
2018,5,11,6,45,439.5,93.0,3.4,14.1,233.5,68.14,55.32
2018,5,11,7,0,456.0,108.0,3.5,14.6,275.0,77.73,63.62
2018,5,11,7,15,476.0,122.5,3.55,15.05,320.0,86.67,71.2
2018,5,11,7,30,496.0,137.0,3.6,15.5,365.0,95.24,78.32
2018,5,11,7,45,508.0,151.5,3.6,16.0,408.0,103.26,84.84
2018,5,11,8,0,520.0,166.0,3.6,16.5,451.0,110.85,90.92
2018,5,11,8,15,525.0,181.0,3.6,16.95,491.0,118.13,96.69
2018,5,11,8,30,530.0,196.0,3.6,17.4,531.0,124.95,102.02
2018,5,11,8,45,543.0,208.5,3.65,17.9,572.5,130.2,105.98
2018,5,11,9,0,556.0,221.0,3.7,18.4,614.0,135.1,109.62
2018,5,11,9,15,573.0,230.0,3.7,18.75,655.0,138.01,111.65
2018,5,11,9,30,590.0,239.0,3.7,19.1,696.0,137.76,111.05
2018,5,11,9,45,597.5,250.0,3.75,19.5,730.0,149.49,108.69
2018,5,11,10,0,605.0,261.0,3.8,19.9,764.0,197.73,130.77
2018,5,11,10,15,682.5,232.5,3.8,20.15,817.0,237.02,153.61
2018,5,11,10,30,760.0,204.0,3.8,20.4,870.0,285.29,189.27
2018,5,11,10,45,856.5,154.5,3.75,20.7,921.5,338.61,231.73
2018,5,11,11,0,953.0,105.0,3.7,21.0,973.0,398.52,281.4
2018,5,11,11,15,956.5,104.5,3.7,21.2,986.0,456.23,331.93
2018,5,11,11,30,960.0,104.0,3.7,21.4,999.0,513.35,380.88
2018,5,11,11,45,962.5,103.5,3.7,21.6,1005.0,569.15,427.46
2018,5,11,12,0,965.0,103.0,3.7,21.8,1011.0,623.82,471.82
2018,5,11,12,15,963.5,104.0,3.7,21.95,1008.5,675.79,512.99
2018,5,11,12,30,962.0,105.0,3.7,22.1,1006.0,725.83,551.65
2018,5,11,12,45,958.5,105.0,3.75,22.3,995.0,771.5,586.35
2018,5,11,13,0,955.0,105.0,3.8,22.5,984.0,814.56,618.06
2018,5,11,13,15,951.5,104.0,3.85,22.55,966.0,853.93,645.67
2018,5,11,13,30,948.0,103.0,3.9,22.6,948.0,890.25,671.13
2018,5,11,13,45,943.0,102.0,3.95,22.7,923.0,922.06,693.36
2018,5,11,14,0,938.0,101.0,4.0,22.8,898.0,950.46,713.33
2018,5,11,14,15,931.0,99.5,4.1,22.8,866.5,972.98,729.98
2018,5,11,14,30,924.0,98.0,4.2,22.8,835.0,991.8,744.31
2018,5,11,14,45,914.5,96.5,4.3,22.8,797.5,1004.46,754.68
2018,5,11,15,0,905.0,95.0,4.4,22.8,760.0,1013.29,762.68
2018,5,11,15,15,892.0,93.5,4.4,22.8,717.0,1014.84,765.38
2018,5,11,15,30,879.0,92.0,4.4,22.8,674.0,1012.61,765.73
2018,5,11,15,45,864.0,89.0,4.4,22.6,627.0,1002.86,761.73
2018,5,11,16,0,849.0,86.0,4.4,22.4,580.0,989.5,755.41
2018,5,11,16,15,829.0,82.0,4.3,22.05,529.5,979.0,751.01
2018,5,11,16,30,809.0,78.0,4.2,21.7,479.0,952.3,735.27
2018,5,11,16,45,781.5,74.5,4.05,21.4,427.0,915.61,711.93
2018,5,11,17,0,754.0,71.0,3.9,21.1,375.0,876.25,686.22
2018,5,11,17,15,712.5,67.0,3.75,20.55,322.0,820.16,648.18
2018,5,11,17,30,671.0,63.0,3.6,20.0,269.0,769.73,612.83
2018,5,11,17,45,612.5,57.0,3.4,19.45,218.5,693.59,556.04
2018,5,11,18,0,554.0,51.0,3.2,18.9,168.0,618.11,496.82
2018,5,11,18,15,460.5,43.5,3.1,18.4,122.5,511.09,409.97
2018,5,11,18,30,367.0,36.0,3.0,17.9,77.0,407.96,318.19
2018,5,11,18,45,240.0,25.5,2.9,17.45,47.0,264.57,109.62
2018,5,11,19,0,113.0,15.0,2.8,17.0,17.0,98.64,0.0
2018,5,11,19,15,56.5,7.5,2.75,16.9,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,4,45,20.5,3.5,2.05,13.8,3.0,0.0,0.0
2018,5,12,5,0,41.0,7.0,2.0,13.9,6.0,0.0,0.0
2018,5,12,5,15,153.0,18.0,2.0,14.55,28.0,14.16,0.0
2018,5,12,5,30,265.0,29.0,2.0,15.2,50.0,24.02,10.78
2018,5,12,5,45,376.0,37.5,2.05,15.9,90.5,30.89,20.75
2018,5,12,6,0,487.0,46.0,2.1,16.6,131.0,37.94,27.55
2018,5,12,6,15,556.5,52.0,2.15,17.1,179.5,42.82,32.16
2018,5,12,6,30,626.0,58.0,2.2,17.6,228.0,47.81,36.66
2018,5,12,6,45,673.0,62.5,2.25,18.05,280.0,55.71,43.57
2018,5,12,7,0,720.0,67.0,2.3,18.5,332.0,59.63,46.85
2018,5,12,7,15,752.5,70.5,2.3,18.95,384.5,62.57,49.18
2018,5,12,7,30,785.0,74.0,2.3,19.4,437.0,65.48,51.45
2018,5,12,7,45,809.5,77.5,2.3,19.85,488.5,68.19,53.5
2018,5,12,8,0,834.0,81.0,2.3,20.3,540.0,70.83,55.46
2018,5,12,8,15,852.0,82.5,2.15,20.7,588.0,80.32,63.25
2018,5,12,8,30,870.0,84.0,2.0,21.1,636.0,81.95,64.32
2018,5,12,8,45,883.0,86.0,1.9,21.5,680.0,83.64,65.44
2018,5,12,9,0,896.0,88.0,1.8,21.9,724.0,85.18,66.44
2018,5,12,9,15,903.0,91.5,1.75,22.15,762.5,87.24,67.93
2018,5,12,9,30,910.0,95.0,1.7,22.4,801.0,89.09,69.25
2018,5,12,9,45,911.5,100.0,1.6,22.65,833.0,104.95,67.88
2018,5,12,10,0,913.0,105.0,1.5,22.9,865.0,163.61,91.05
2018,5,12,10,15,918.5,106.0,1.6,23.0,891.5,221.11,129.04
2018,5,12,10,30,924.0,107.0,1.7,23.1,918.0,279.14,175.15
2018,5,12,10,45,928.0,107.5,1.75,23.2,938.0,336.79,224.19
2018,5,12,11,0,932.0,108.0,1.8,23.3,958.0,394.38,273.9
2018,5,12,11,15,933.5,108.5,1.95,23.3,970.0,450.72,322.58
2018,5,12,11,30,935.0,109.0,2.1,23.3,982.0,506.32,369.73
2018,5,12,11,45,935.5,109.5,2.2,23.25,987.0,560.48,414.57
2018,5,12,12,0,936.0,110.0,2.3,23.2,992.0,613.4,457.31
2018,5,12,12,15,930.0,113.0,2.45,23.15,987.5,662.73,496.61
2018,5,12,12,30,924.0,116.0,2.6,23.1,983.0,709.89,533.47
2018,5,12,12,45,911.5,121.5,2.7,23.0,969.5,752.06,565.88
2018,5,12,13,0,899.0,127.0,2.8,22.9,956.0,791.23,595.62
2018,5,12,13,15,894.5,126.5,2.95,22.75,938.0,828.63,623.03
2018,5,12,13,30,890.0,126.0,3.1,22.6,920.0,863.1,648.16
2018,5,12,13,45,883.5,125.0,3.2,22.45,895.5,892.31,669.48
2018,5,12,14,0,877.0,124.0,3.3,22.3,871.0,918.18,688.67
2018,5,12,14,15,867.5,122.5,3.35,22.0,839.0,937.39,703.59
2018,5,12,14,30,858.0,121.0,3.4,21.7,807.0,952.95,716.26
2018,5,12,14,45,846.0,119.0,3.45,21.45,769.0,961.94,724.55
2018,5,12,15,0,834.0,117.0,3.5,21.2,731.0,981.1,739.99
2018,5,12,15,15,819.0,115.0,3.5,21.2,689.0,979.84,740.63
2018,5,12,15,30,804.0,113.0,3.5,21.2,647.0,974.82,739.04
2018,5,12,15,45,785.0,110.0,3.45,20.5,600.5,960.91,733.16
2018,5,12,16,0,766.0,107.0,3.4,19.8,554.0,943.43,724.92
2018,5,12,16,15,741.0,103.5,3.3,19.35,505.0,915.84,708.59
2018,5,12,16,30,716.0,100.0,3.2,18.9,456.0,892.72,695.31
2018,5,12,16,45,682.5,95.5,3.15,18.5,405.0,850.07,668.01
2018,5,12,17,0,649.0,91.0,3.1,18.1,354.0,805.18,638.54
2018,5,12,17,15,604.5,84.5,2.95,17.65,303.0,745.05,596.41
2018,5,12,17,30,560.0,78.0,2.8,17.2,252.0,683.85,552.01
2018,5,12,17,45,496.5,71.0,2.65,16.75,204.0,603.58,491.01
2018,5,12,18,0,433.0,64.0,2.5,16.3,156.0,523.74,427.53
2018,5,12,18,15,341.0,53.0,2.3,15.8,113.5,414.5,337.67
2018,5,12,18,30,249.0,42.0,2.1,15.3,71.0,316.71,250.8
2018,5,12,18,45,153.0,28.0,1.95,14.85,43.0,203.42,97.11
2018,5,12,19,0,57.0,14.0,1.8,14.4,15.0,54.84,0.0
2018,5,12,19,15,28.5,7.0,1.8,14.2,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,4,45,7.0,2.5,2.15,12.15,2.5,0.0,0.0
2018,5,13,5,0,14.0,5.0,2.2,12.3,5.0,0.0,0.0
2018,5,13,5,15,79.5,19.0,2.35,12.55,25.0,14.95,0.0
2018,5,13,5,30,145.0,33.0,2.5,12.8,45.0,24.73,12.1
2018,5,13,5,45,243.5,46.5,2.65,13.05,82.5,34.88,24.52
2018,5,13,6,0,342.0,60.0,2.8,13.3,120.0,45.07,34.25
2018,5,13,6,15,269.5,75.5,2.8,13.5,132.5,54.99,43.48
2018,5,13,6,30,197.0,91.0,2.8,13.7,145.0,65.26,52.8
2018,5,13,6,45,155.5,118.5,2.85,13.9,166.5,83.8,69.24
2018,5,13,7,0,114.0,146.0,2.9,14.1,188.0,100.0,83.35
2018,5,13,7,15,115.0,166.5,2.85,14.35,214.5,112.46,93.93
2018,5,13,7,30,116.0,187.0,2.8,14.6,241.0,124.54,104.02
2018,5,13,7,45,100.0,211.0,2.75,14.9,261.0,142.43,118.96
2018,5,13,8,0,84.0,235.0,2.7,15.2,281.0,156.13,130.1
2018,5,13,8,15,95.5,258.5,2.7,15.55,315.5,169.85,141.13
2018,5,13,8,30,107.0,282.0,2.7,15.9,350.0,183.23,151.75
2018,5,13,8,45,131.5,305.5,2.7,16.25,395.0,186.52,153.86
2018,5,13,9,0,156.0,329.0,2.7,16.6,440.0,197.94,162.77
2018,5,13,9,15,195.5,345.0,2.7,16.85,492.0,206.16,169.02
2018,5,13,9,30,235.0,361.0,2.7,17.1,544.0,214.1,175.03
2018,5,13,9,45,374.5,323.0,2.75,17.4,629.0,193.11,145.42
2018,5,13,10,0,514.0,285.0,2.8,17.7,714.0,206.09,141.07
2018,5,13,10,15,643.0,231.0,2.85,17.9,785.0,231.62,152.04
2018,5,13,10,30,772.0,177.0,2.9,18.1,856.0,280.44,186.49
2018,5,13,10,45,745.0,195.0,2.95,18.3,862.5,329.0,229.81
2018,5,13,11,0,718.0,213.0,3.0,18.5,869.0,380.62,275.61
2018,5,13,11,15,768.0,189.5,3.05,18.6,900.0,435.88,322.18
2018,5,13,11,30,818.0,166.0,3.1,18.7,931.0,491.94,369.16
2018,5,13,11,45,862.5,142.0,3.15,18.85,952.5,545.42,413.71
2018,5,13,12,0,907.0,118.0,3.2,19.0,974.0,603.47,460.84
2018,5,13,12,15,900.0,122.5,3.25,18.95,970.0,651.92,500.03
2018,5,13,12,30,893.0,127.0,3.3,18.9,966.0,698.24,536.72
2018,5,13,12,45,832.0,159.0,3.35,18.9,934.5,734.72,564.37
2018,5,13,13,0,771.0,191.0,3.4,18.9,903.0,758.31,582.22
2018,5,13,13,15,609.5,262.0,3.4,18.8,818.5,737.29,565.81
2018,5,13,13,30,448.0,333.0,3.4,18.7,734.0,695.25,533.84
2018,5,13,13,45,428.0,326.5,3.45,18.6,701.0,698.27,537.55
