Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,14,0,408.0,320.0,3.5,18.5,668.0,697.82,538.42
2018,5,13,14,15,619.0,225.5,3.5,18.35,732.0,830.66,640.18
2018,5,13,14,30,830.0,131.0,3.5,18.2,796.0,950.48,725.72
2018,5,13,14,45,820.0,128.5,3.5,18.05,760.0,960.84,733.56
2018,5,13,15,0,810.0,126.0,3.5,17.9,724.0,967.49,739.94
2018,5,13,15,15,795.5,123.0,3.5,17.9,682.0,965.39,740.09
2018,5,13,15,30,781.0,120.0,3.5,17.9,640.0,959.58,737.89
2018,5,13,15,45,764.0,116.0,3.5,17.45,595.0,946.46,732.03
2018,5,13,16,0,747.0,112.0,3.5,17.0,550.0,929.83,723.81
2018,5,13,16,15,724.0,107.5,3.45,16.7,501.5,910.63,713.05
2018,5,13,16,30,701.0,103.0,3.4,16.4,453.0,881.41,695.06
2018,5,13,16,45,670.5,97.5,3.4,16.1,403.0,840.61,668.73
2018,5,13,17,0,640.0,92.0,3.4,15.8,353.0,797.54,640.11
2018,5,13,17,15,596.0,86.0,3.35,15.45,302.5,738.67,598.58
2018,5,13,17,30,552.0,80.0,3.3,15.1,252.0,678.7,554.7
2018,5,13,17,45,491.0,72.0,3.25,14.7,204.0,599.68,494.05
2018,5,13,18,0,430.0,64.0,3.2,14.3,156.0,521.21,430.96
2018,5,13,18,15,340.5,53.0,3.05,14.0,114.0,413.65,341.07
2018,5,13,18,30,251.0,42.0,2.9,13.7,72.0,317.73,255.05
2018,5,13,18,45,155.5,28.0,2.8,13.35,44.0,206.51,110.53
2018,5,13,19,0,60.0,14.0,2.7,13.0,16.0,57.17,0.0
2018,5,13,19,15,30.0,7.0,2.7,12.9,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.25,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.3,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.5,2.4,11.45,3.5,2.75,0.0
2018,5,14,5,30,0.0,6.0,2.4,11.6,6.0,4.54,0.0
2018,5,14,5,45,0.0,10.0,2.35,11.75,10.0,7.58,0.96
2018,5,14,6,0,0.0,14.0,2.3,11.9,14.0,10.62,3.84
2018,5,14,6,15,0.0,19.0,2.3,12.2,19.0,14.44,7.38
2018,5,14,6,30,0.0,24.0,2.3,12.5,24.0,18.26,10.88
2018,5,14,6,45,0.0,35.0,2.25,12.75,35.0,26.7,18.49
2018,5,14,7,0,0.0,46.0,2.2,13.0,46.0,35.17,26.04
2018,5,14,7,15,0.0,52.5,2.2,13.35,52.5,40.19,30.4
2018,5,14,7,30,0.0,59.0,2.2,13.7,59.0,45.22,34.71
2018,5,14,7,45,0.0,65.0,2.2,14.0,65.0,49.88,38.66
2018,5,14,8,0,0.0,71.0,2.2,14.3,71.0,54.56,42.57
2018,5,14,8,15,0.0,80.5,2.25,14.65,80.5,61.96,48.82
2018,5,14,8,30,0.0,90.0,2.3,15.0,90.0,69.38,55.03
2018,5,14,8,45,0.0,109.0,2.4,15.3,109.0,83.4,66.91
2018,5,14,9,0,0.0,128.0,2.5,15.6,128.0,97.05,78.33
2018,5,14,9,15,2.0,150.0,2.55,15.9,151.5,112.62,91.29
2018,5,14,9,30,4.0,172.0,2.6,16.2,175.0,127.92,103.9
2018,5,14,9,45,8.5,212.0,2.7,16.45,219.0,155.33,120.87
2018,5,14,10,0,13.0,252.0,2.8,16.7,263.0,183.84,142.84
2018,5,14,10,15,14.0,265.5,2.9,16.85,277.5,195.32,151.48
2018,5,14,10,30,15.0,279.0,3.0,17.0,292.0,207.1,160.5
2018,5,14,10,45,15.5,283.5,3.1,17.2,297.5,212.96,164.93
2018,5,14,11,0,16.0,288.0,3.2,17.4,303.0,218.89,169.46
2018,5,14,11,15,19.5,314.5,3.25,17.45,333.0,241.58,187.11
2018,5,14,11,30,23.0,341.0,3.3,17.5,363.0,265.18,205.39
2018,5,14,11,45,28.5,359.0,3.35,17.6,386.0,281.57,218.04
2018,5,14,12,0,34.0,377.0,3.4,17.7,409.0,304.43,235.72
2018,5,14,12,15,46.5,397.5,3.45,17.7,441.5,334.85,259.3
2018,5,14,12,30,59.0,418.0,3.5,17.7,474.0,367.44,284.5
2018,5,14,12,45,72.5,427.5,3.55,17.7,495.5,394.06,305.19
2018,5,14,13,0,86.0,437.0,3.6,17.7,517.0,422.26,327.11
2018,5,14,13,15,111.0,437.0,3.65,17.6,538.0,465.43,360.66
2018,5,14,13,30,136.0,437.0,3.7,17.5,559.0,500.01,387.74
2018,5,14,13,45,294.0,367.5,3.7,17.4,621.5,603.71,469.87
2018,5,14,14,0,452.0,298.0,3.7,17.3,684.0,717.16,557.42
2018,5,14,14,15,640.0,214.5,3.7,17.15,739.5,839.78,650.94
2018,5,14,14,30,828.0,131.0,3.7,17.0,795.0,948.73,728.94
2018,5,14,14,45,818.0,128.0,3.75,16.85,759.0,958.48,736.86
2018,5,14,15,0,808.0,125.0,3.8,16.7,723.0,964.5,743.19
2018,5,14,15,15,793.5,122.5,3.8,16.7,681.5,962.9,743.67
2018,5,14,15,30,779.0,120.0,3.8,16.7,640.0,957.61,741.79
2018,5,14,15,45,762.0,116.5,3.8,16.3,595.5,945.04,736.08
2018,5,14,16,0,745.0,113.0,3.8,15.9,551.0,928.97,728.01
2018,5,14,16,15,722.5,108.5,3.8,15.6,503.0,910.39,717.9
2018,5,14,16,30,700.0,104.0,3.8,15.3,455.0,881.69,700.39
2018,5,14,16,45,658.0,101.0,3.8,15.0,402.5,832.54,667.62
2018,5,14,17,0,616.0,98.0,3.8,14.7,350.0,781.3,632.57
2018,5,14,17,15,492.5,100.0,3.75,14.35,284.0,643.95,530.27
2018,5,14,17,30,369.0,102.0,3.7,14.0,218.0,523.04,436.86
2018,5,14,17,45,299.5,88.5,3.65,13.65,171.5,435.49,366.02
2018,5,14,18,0,230.0,75.0,3.6,13.3,125.0,328.67,277.04
2018,5,14,18,15,177.5,59.0,3.5,13.0,91.5,259.27,216.25
2018,5,14,18,30,125.0,43.0,3.4,12.7,58.0,192.61,155.15
2018,5,14,18,45,79.0,28.0,3.3,12.45,36.0,129.0,73.18
2018,5,14,19,0,33.0,13.0,3.2,12.2,14.0,35.62,0.0
2018,5,14,19,15,16.5,6.5,3.2,12.1,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,1.0,2.1,11.3,1.0,0.0,0.0
2018,5,15,5,0,0.0,2.0,2.1,11.4,2.0,1.57,0.0
2018,5,15,5,15,0.0,6.0,2.2,11.75,6.0,4.72,0.0
2018,5,15,5,30,0.0,10.0,2.3,12.1,10.0,7.58,0.12
2018,5,15,5,45,0.0,17.5,2.4,12.45,17.5,13.3,5.95
2018,5,15,6,0,0.0,25.0,2.5,12.8,25.0,19.03,11.31
2018,5,15,6,15,0.0,33.0,2.45,13.1,33.0,25.16,16.96
2018,5,15,6,30,0.0,41.0,2.4,13.4,41.0,31.31,22.55
2018,5,15,6,45,3.0,67.0,2.35,13.65,68.0,51.32,40.46
2018,5,15,7,0,6.0,93.0,2.3,13.9,95.0,69.94,56.87
2018,5,15,7,15,9.0,120.0,2.25,14.15,124.0,88.8,73.26
2018,5,15,7,30,12.0,147.0,2.2,14.4,153.0,107.29,89.07
2018,5,15,7,45,14.0,166.5,2.2,14.7,174.0,120.77,100.3
2018,5,15,8,0,16.0,186.0,2.2,15.0,195.0,134.12,111.29
2018,5,15,8,15,20.0,210.5,2.2,15.25,222.5,150.45,124.72
2018,5,15,8,30,24.0,235.0,2.2,15.5,250.0,166.55,137.8
2018,5,15,8,45,33.5,261.5,2.2,15.8,284.5,172.11,141.9
2018,5,15,9,0,43.0,288.0,2.2,16.1,319.0,186.62,153.47
2018,5,15,9,15,53.5,312.5,2.3,16.35,353.0,199.7,163.83
2018,5,15,9,30,64.0,337.0,2.4,16.6,387.0,212.34,173.77
2018,5,15,9,45,94.0,367.0,2.45,16.85,444.0,231.65,179.37
2018,5,15,10,0,124.0,397.0,2.5,17.1,501.0,246.79,187.39
2018,5,15,10,15,135.0,414.0,2.6,17.25,530.5,272.93,206.15
2018,5,15,10,30,146.0,431.0,2.7,17.4,560.0,301.08,227.44
2018,5,15,10,45,141.5,440.0,2.8,17.6,567.5,322.58,244.69
2018,5,15,11,0,137.0,449.0,2.9,17.8,575.0,343.92,261.91
2018,5,15,11,15,140.5,458.0,3.0,17.9,588.5,368.39,281.34
2018,5,15,11,30,144.0,467.0,3.1,18.0,602.0,393.69,301.3
2018,5,15,11,45,170.0,470.0,3.2,18.1,630.5,427.42,327.43
2018,5,15,12,0,196.0,473.0,3.3,18.2,659.0,463.91,355.62
2018,5,15,12,15,205.5,470.5,3.4,18.2,665.0,488.86,375.26
2018,5,15,12,30,215.0,468.0,3.5,18.2,671.0,514.13,395.12
2018,5,15,12,45,219.5,462.5,3.55,18.2,667.5,533.69,410.53
2018,5,15,13,0,224.0,457.0,3.6,18.2,664.0,552.65,425.47
2018,5,15,13,15,229.0,446.0,3.7,18.1,654.5,566.66,437.09
2018,5,15,13,30,234.0,435.0,3.8,18.0,645.0,579.65,448.01
2018,5,15,13,45,450.0,325.5,3.85,17.95,715.5,716.58,554.54
2018,5,15,14,0,666.0,216.0,3.9,17.9,786.0,838.76,648.22
2018,5,15,14,15,756.0,168.0,3.9,17.7,793.0,892.92,688.04
2018,5,15,14,30,846.0,120.0,3.9,17.5,800.0,941.0,722.91
2018,5,15,14,45,837.0,117.0,3.9,17.3,764.0,951.48,731.67
2018,5,15,15,0,828.0,114.0,3.9,17.1,728.0,972.06,747.93
2018,5,15,15,15,814.0,111.5,3.9,17.1,686.5,971.02,748.69
2018,5,15,15,30,800.0,109.0,3.9,17.1,645.0,966.28,747.22
2018,5,15,15,45,785.0,105.5,3.9,16.6,600.5,955.74,743.25
2018,5,15,16,0,770.0,102.0,3.9,16.1,556.0,941.72,736.94
2018,5,15,16,15,750.5,98.0,3.85,15.8,509.0,919.15,723.72
2018,5,15,16,30,731.0,94.0,3.8,15.5,462.0,893.44,708.2
2018,5,15,16,45,704.0,88.5,3.8,15.25,412.0,862.23,688.58
2018,5,15,17,0,677.0,83.0,3.8,15.0,362.0,822.22,662.01
2018,5,15,17,15,638.0,77.5,3.75,14.7,312.0,768.45,624.19
2018,5,15,17,30,599.0,72.0,3.7,14.4,262.0,713.47,584.08
2018,5,15,17,45,513.0,67.5,3.6,14.15,209.5,614.92,507.97
2018,5,15,18,0,427.0,63.0,3.5,13.9,157.0,517.76,429.85
2018,5,15,18,15,253.0,52.5,3.35,13.7,104.5,335.11,278.57
2018,5,15,18,30,79.0,42.0,3.2,13.5,52.0,133.26,105.86
2018,5,15,18,45,53.5,26.5,3.1,13.3,32.0,89.64,52.42
2018,5,15,19,0,28.0,11.0,3.0,13.1,12.0,30.21,0.0
2018,5,15,19,15,14.0,5.5,2.9,12.95,6.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.35,11.55,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.3,11.7,7.0,5.51,0.0
2018,5,16,5,15,134.5,20.5,2.45,12.1,30.5,16.13,0.0
2018,5,16,5,30,233.0,34.0,2.6,12.5,54.0,25.79,14.33
2018,5,16,5,45,335.5,43.5,2.7,12.9,93.5,35.5,25.25
2018,5,16,6,0,438.0,53.0,2.8,13.3,133.0,43.07,32.57
2018,5,16,6,15,507.5,60.0,2.8,13.6,181.0,48.45,37.69
2018,5,16,6,30,577.0,67.0,2.8,13.9,229.0,53.89,42.66
2018,5,16,6,45,625.0,72.0,2.8,14.15,280.0,57.61,45.95
2018,5,16,7,0,673.0,77.0,2.8,14.4,331.0,61.36,49.15
2018,5,16,7,15,678.0,85.0,2.8,14.7,372.5,66.37,53.37
2018,5,16,7,30,683.0,93.0,2.8,15.0,414.0,71.07,57.26
2018,5,16,7,45,708.0,99.5,2.75,15.25,464.5,74.94,60.38
2018,5,16,8,0,733.0,106.0,2.7,15.5,515.0,85.23,69.04
2018,5,16,8,15,781.0,102.0,2.7,15.75,572.0,82.67,66.52
2018,5,16,8,30,829.0,98.0,2.7,16.0,629.0,80.5,64.38
2018,5,16,8,45,792.0,118.5,2.7,16.3,654.5,91.14,73.25
2018,5,16,9,0,755.0,139.0,2.7,16.6,680.0,100.95,81.33
2018,5,16,9,15,666.5,188.5,2.75,16.8,685.0,114.81,92.81
2018,5,16,9,30,578.0,238.0,2.8,17.0,690.0,135.7,110.11
2018,5,16,9,45,694.0,197.0,2.85,17.15,762.5,131.23,90.23
2018,5,16,10,0,810.0,156.0,2.9,17.3,835.0,176.23,106.07
2018,5,16,10,15,844.5,143.0,2.95,17.45,871.0,226.33,139.56
2018,5,16,10,30,879.0,130.0,3.0,17.6,907.0,286.24,187.47
2018,5,16,10,45,847.5,150.5,3.05,17.7,913.5,338.73,234.93
2018,5,16,11,0,816.0,171.0,3.1,17.8,920.0,394.01,284.61
2018,5,16,11,15,856.5,151.5,3.1,17.85,947.0,449.12,332.04
2018,5,16,11,30,897.0,132.0,3.1,17.9,974.0,506.89,380.99
2018,5,16,11,45,899.5,131.0,3.05,17.95,979.5,559.29,425.06
2018,5,16,12,0,902.0,130.0,3.0,18.0,985.0,610.71,467.11
2018,5,16,12,15,898.0,132.5,3.0,18.05,982.0,659.38,506.06
2018,5,16,12,30,894.0,135.0,3.0,18.1,979.0,706.18,542.61
2018,5,16,12,45,807.0,180.5,3.0,18.15,936.5,735.42,564.22
2018,5,16,13,0,720.0,226.0,3.0,18.2,894.0,756.59,579.24
2018,5,16,13,15,686.5,238.5,3.05,18.15,866.0,779.4,596.64
2018,5,16,13,30,653.0,251.0,3.1,18.1,838.0,797.72,610.56
2018,5,16,13,45,686.0,227.0,3.15,18.1,828.5,836.99,640.55
2018,5,16,14,0,719.0,203.0,3.2,18.1,819.0,874.08,668.79
2018,5,16,14,15,737.0,185.5,3.25,18.0,797.5,901.23,688.92
2018,5,16,14,30,755.0,168.0,3.3,17.9,776.0,916.62,701.03
2018,5,16,14,45,759.5,158.5,3.35,17.8,746.5,933.22,714.24
2018,5,16,15,0,764.0,149.0,3.4,17.7,717.0,946.47,725.31
2018,5,16,15,15,749.5,145.0,3.4,17.7,675.5,951.43,730.23
2018,5,16,15,30,735.0,141.0,3.4,17.7,634.0,944.67,727.27
2018,5,16,15,45,738.5,129.0,3.4,17.3,595.0,943.21,729.34
2018,5,16,16,0,742.0,117.0,3.4,16.9,556.0,938.09,728.96
2018,5,16,16,15,739.0,107.0,3.4,16.65,512.5,925.27,722.86
2018,5,16,16,30,736.0,97.0,3.4,16.4,469.0,909.0,714.37
2018,5,16,16,45,707.0,91.5,3.4,16.15,418.0,869.34,688.93
2018,5,16,17,0,678.0,86.0,3.4,15.9,367.0,827.33,661.32
2018,5,16,17,15,638.0,80.5,3.35,15.55,316.5,772.56,623.31
2018,5,16,17,30,598.0,75.0,3.3,15.2,266.0,716.54,582.97
2018,5,16,17,45,542.0,68.0,3.3,14.9,217.5,642.74,527.12
2018,5,16,18,0,486.0,61.0,3.3,14.6,169.0,569.3,468.74
2018,5,16,18,15,399.5,52.0,3.15,14.25,125.5,467.53,384.45
2018,5,16,18,30,313.0,43.0,3.0,13.9,82.0,370.11,298.9
2018,5,16,18,45,204.5,30.0,2.85,13.55,51.0,253.29,163.88
2018,5,16,19,0,96.0,17.0,2.7,13.2,20.0,87.32,0.0
2018,5,16,19,15,48.0,8.5,2.65,13.0,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,17,4,45,15.0,3.5,2.25,11.55,3.5,0.0,0.0
2018,5,17,5,0,30.0,7.0,2.3,11.7,7.0,5.51,0.0
2018,5,17,5,15,116.5,21.0,2.45,12.1,30.0,15.86,0.0
2018,5,17,5,30,203.0,35.0,2.6,12.5,53.0,26.4,15.14
2018,5,17,5,45,298.5,46.0,2.75,12.85,91.5,34.88,24.76
2018,5,17,6,0,394.0,57.0,2.9,13.2,130.0,45.93,35.13
2018,5,17,6,15,460.5,65.0,2.95,13.55,176.0,51.85,40.74
2018,5,17,6,30,527.0,73.0,3.0,13.9,222.0,57.79,46.14
2018,5,17,6,45,574.0,79.5,3.05,14.2,271.5,62.33,50.14
2018,5,17,7,0,621.0,86.0,3.1,14.5,321.0,66.84,53.97
2018,5,17,7,15,655.0,90.5,3.1,14.8,370.5,69.68,56.25
2018,5,17,7,30,689.0,95.0,3.1,15.1,420.0,72.48,58.46
2018,5,17,7,45,715.0,99.0,3.1,15.4,469.0,74.74,60.16
2018,5,17,8,0,741.0,103.0,3.1,15.7,518.0,83.33,67.33
2018,5,17,8,15,761.5,105.5,3.05,15.95,564.5,84.43,67.99
2018,5,17,8,30,782.0,108.0,3.0,16.2,611.0,85.48,68.62
2018,5,17,8,45,799.0,110.0,2.95,16.45,654.0,86.07,68.86
2018,5,17,9,0,816.0,112.0,2.9,16.7,697.0,86.6,69.06
2018,5,17,9,15,827.0,114.0,2.9,16.95,735.0,96.89,77.59
2018,5,17,9,30,838.0,116.0,2.9,17.2,773.0,97.56,77.91
2018,5,17,9,45,846.0,118.0,2.9,17.45,805.0,117.51,76.14
2018,5,17,10,0,854.0,120.0,2.9,17.7,837.0,171.29,100.12
2018,5,17,10,15,860.0,122.0,2.95,17.85,863.5,225.78,138.27
2018,5,17,10,30,866.0,124.0,3.0,18.0,890.0,280.91,183.66
2018,5,17,10,45,870.0,125.0,3.05,18.2,909.5,335.36,231.36
2018,5,17,11,0,874.0,126.0,3.1,18.4,929.0,389.84,279.68
2018,5,17,11,15,877.0,126.5,3.2,18.55,941.5,443.45,326.98
2018,5,17,11,30,880.0,127.0,3.3,18.7,954.0,496.6,372.94
2018,5,17,11,45,881.0,127.0,3.35,18.8,959.0,547.76,416.23
2018,5,17,12,0,882.0,127.0,3.4,18.9,964.0,597.87,457.54
2018,5,17,12,15,883.5,126.0,3.5,18.9,962.5,646.31,496.91
2018,5,17,12,30,885.0,125.0,3.6,18.9,961.0,693.25,534.29
2018,5,17,12,45,886.5,121.5,3.75,18.9,952.0,736.49,568.52
2018,5,17,13,0,888.0,118.0,3.9,18.9,943.0,777.53,600.65
2018,5,17,13,15,884.5,117.0,4.0,18.8,926.0,814.3,627.68
2018,5,17,13,30,881.0,116.0,4.1,18.7,909.0,848.23,652.68
2018,5,17,13,45,875.5,115.5,4.2,18.65,885.5,877.91,674.62
2018,5,17,14,0,870.0,115.0,4.3,18.6,862.0,904.39,694.42
2018,5,17,14,15,862.5,113.0,4.35,18.4,831.5,924.27,709.87
2018,5,17,14,30,855.0,111.0,4.4,18.2,801.0,940.63,723.25
2018,5,17,14,45,845.5,109.0,4.5,18.05,765.0,951.51,733.28
2018,5,17,15,0,836.0,107.0,4.6,17.9,729.0,958.81,741.03
2018,5,17,15,15,822.5,105.0,4.6,17.9,688.0,958.55,742.43
2018,5,17,15,30,809.0,103.0,4.6,17.9,647.0,968.29,751.09
2018,5,17,15,45,792.5,100.5,4.6,17.45,602.5,957.38,746.61
2018,5,17,16,0,776.0,98.0,4.6,17.0,558.0,943.0,739.88
2018,5,17,16,15,754.0,94.5,4.6,16.75,510.0,918.46,725.3
2018,5,17,16,30,732.0,91.0,4.6,16.5,462.0,890.82,708.4
2018,5,17,16,45,702.0,86.5,4.6,16.2,412.0,857.35,687.07
2018,5,17,17,0,672.0,82.0,4.6,15.9,362.0,815.77,659.21
2018,5,17,17,15,631.0,77.5,4.55,15.6,312.5,761.54,620.64
2018,5,17,17,30,590.0,73.0,4.5,15.3,263.0,706.17,579.88
2018,5,17,17,45,532.0,67.0,4.45,14.95,215.0,632.1,522.78
2018,5,17,18,0,474.0,61.0,4.4,14.6,167.0,558.47,463.39
2018,5,17,18,15,388.0,52.0,4.3,14.35,124.5,457.6,378.84
2018,5,17,18,30,302.0,43.0,4.2,14.1,82.0,360.24,292.92
2018,5,17,18,45,195.5,30.0,4.1,13.85,51.0,247.03,166.14
2018,5,17,19,0,89.0,17.0,4.0,13.6,20.0,81.96,0.0
2018,5,17,19,15,44.5,8.5,3.95,13.45,10.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,4,45,6.5,2.0,2.95,12.35,2.0,0.0,0.0
2018,5,18,5,0,13.0,4.0,3.0,12.4,4.0,3.15,0.0
2018,5,18,5,15,85.0,18.5,3.1,12.6,26.0,13.99,0.0
2018,5,18,5,30,157.0,33.0,3.2,12.8,48.0,24.8,14.11
2018,5,18,5,45,162.5,35.5,3.3,13.05,59.0,26.65,17.62
2018,5,18,6,0,168.0,38.0,3.4,13.3,70.0,28.39,19.61
2018,5,18,6,15,103.0,42.5,3.4,13.55,64.0,32.08,23.12
2018,5,18,6,30,38.0,47.0,3.4,13.8,58.0,36.14,26.83
2018,5,18,6,45,19.0,69.5,3.4,14.0,75.0,52.82,41.71
2018,5,18,7,0,0.0,92.0,3.4,14.2,92.0,69.25,56.17
2018,5,18,7,15,0.5,112.0,3.3,14.45,112.0,83.45,68.47
2018,5,18,7,30,1.0,132.0,3.2,14.7,132.0,97.49,80.44
2018,5,18,7,45,1.0,143.0,3.15,14.95,143.5,105.5,87.03
2018,5,18,8,0,1.0,154.0,3.1,15.2,155.0,113.45,93.5
2018,5,18,8,15,2.0,165.5,3.05,15.5,167.0,121.68,100.15
2018,5,18,8,30,3.0,177.0,3.0,15.8,179.0,129.83,106.68
2018,5,18,8,45,8.5,207.0,2.95,16.05,213.0,149.92,123.28
2018,5,18,9,0,14.0,237.0,2.9,16.3,247.0,169.58,139.33
2018,5,18,9,15,27.5,276.5,2.85,16.55,297.5,180.79,148.19
2018,5,18,9,30,41.0,316.0,2.8,16.8,348.0,201.52,164.88
2018,5,18,9,45,45.5,334.5,2.8,17.05,371.5,214.17,166.3
2018,5,18,10,0,50.0,353.0,2.8,17.3,395.0,232.48,179.05
2018,5,18,10,15,40.0,349.0,2.85,17.55,383.5,237.15,182.46
2018,5,18,10,30,30.0,345.0,2.9,17.8,372.0,240.07,184.91
2018,5,18,10,45,28.5,347.5,2.9,18.0,373.5,247.82,190.88
2018,5,18,11,0,27.0,350.0,2.9,18.2,375.0,255.39,196.71
2018,5,18,11,15,29.5,363.0,3.0,18.3,390.5,271.34,209.04
2018,5,18,11,30,32.0,376.0,3.1,18.4,406.0,288.13,222.0
2018,5,18,11,45,64.0,406.5,3.15,18.5,467.0,333.12,256.41
2018,5,18,12,0,96.0,437.0,3.2,18.6,528.0,382.87,294.34
2018,5,18,12,15,135.0,445.5,3.3,18.55,573.5,427.6,328.81
2018,5,18,12,30,174.0,454.0,3.4,18.5,619.0,476.53,366.46
2018,5,18,12,45,210.0,436.5,3.5,18.5,633.5,506.59,390.21
2018,5,18,13,0,246.0,419.0,3.6,18.5,648.0,547.2,421.79
2018,5,18,13,15,354.0,388.0,3.65,18.4,710.5,628.07,484.35
2018,5,18,13,30,462.0,357.0,3.7,18.3,773.0,727.63,559.27
2018,5,18,13,45,494.5,331.0,3.75,18.2,765.5,760.08,584.4
2018,5,18,14,0,527.0,305.0,3.8,18.1,758.0,791.06,608.94
2018,5,18,14,15,569.5,275.5,3.85,17.95,749.5,826.13,636.82
2018,5,18,14,30,612.0,246.0,3.9,17.8,741.0,865.97,667.94
2018,5,18,14,45,640.5,218.5,3.95,17.65,715.5,887.74,686.24
2018,5,18,15,0,669.0,191.0,4.0,17.5,690.0,905.93,701.39
2018,5,18,15,15,703.0,163.5,4.0,17.5,661.5,925.57,716.65
2018,5,18,15,30,737.0,136.0,4.0,17.5,633.0,940.69,728.88
2018,5,18,15,45,717.5,131.0,4.15,17.05,587.0,924.08,721.01
2018,5,18,16,0,698.0,126.0,4.3,16.6,541.0,904.13,710.9
2018,5,18,16,15,714.5,110.5,4.35,16.3,504.0,904.64,714.8
2018,5,18,16,30,731.0,95.0,4.4,16.0,467.0,894.67,711.05
2018,5,18,16,45,701.5,91.0,4.45,15.7,417.5,863.02,691.4
2018,5,18,17,0,672.0,87.0,4.5,15.4,368.0,822.65,664.86
2018,5,18,17,15,630.5,82.0,4.5,15.05,317.5,767.19,625.86
2018,5,18,17,30,589.0,77.0,4.5,14.7,267.0,710.54,584.52
2018,5,18,17,45,530.0,70.0,4.45,14.35,218.5,634.09,525.56
2018,5,18,18,0,471.0,63.0,4.4,14.0,170.0,558.14,464.33
2018,5,18,18,15,383.5,54.0,4.35,13.75,127.0,455.79,378.65
2018,5,18,18,30,296.0,45.0,4.3,13.5,84.0,358.21,292.72
2018,5,18,18,45,189.0,31.5,4.2,13.25,52.5,245.86,170.7
2018,5,18,19,0,82.0,18.0,4.1,13.0,21.0,77.38,0.0
2018,5,18,19,15,41.0,9.0,4.1,12.85,10.5,7.08,0.0
2018,5,18,19,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,19,4,45,10.5,4.0,4.6,11.9,4.0,0.0,0.0
2018,5,19,5,0,21.0,8.0,4.6,11.9,8.0,6.29,0.0
2018,5,19,5,15,69.0,21.5,4.6,12.05,27.0,16.03,0.0
2018,5,19,5,30,117.0,35.0,4.6,12.2,46.0,26.03,15.35
2018,5,19,5,45,171.5,50.0,4.65,12.35,77.0,37.04,26.76
2018,5,19,6,0,226.0,65.0,4.7,12.5,108.0,47.97,37.07
2018,5,19,6,15,269.5,80.5,4.7,12.65,147.0,58.29,46.64
2018,5,19,6,30,313.0,96.0,4.7,12.8,186.0,68.71,56.1
2018,5,19,6,45,419.0,102.0,4.75,13.0,247.5,73.59,60.41
2018,5,19,7,0,525.0,108.0,4.8,13.2,309.0,78.7,64.79
2018,5,19,7,15,565.0,114.5,4.8,13.5,358.5,84.63,69.77
2018,5,19,7,30,605.0,121.0,4.8,13.8,408.0,88.15,72.56
2018,5,19,7,45,562.5,146.0,4.75,14.1,436.0,102.1,84.41
2018,5,19,8,0,520.0,171.0,4.7,14.4,464.0,113.28,93.74
2018,5,19,8,15,531.0,183.5,4.7,14.65,505.0,119.16,98.41
2018,5,19,8,30,542.0,196.0,4.7,14.9,546.0,124.66,102.75
2018,5,19,8,45,632.0,178.0,4.7,15.15,613.0,113.34,92.66
2018,5,19,9,0,722.0,160.0,4.7,15.4,680.0,103.13,83.62
2018,5,19,9,15,777.0,146.0,4.7,15.65,733.0,103.57,83.73
2018,5,19,9,30,832.0,132.0,4.7,15.9,786.0,95.54,76.63
2018,5,19,9,45,844.5,132.0,4.7,16.15,820.0,116.83,74.83
2018,5,19,10,0,857.0,132.0,4.7,16.4,854.0,179.73,107.11
2018,5,19,10,15,862.0,135.0,4.75,16.55,880.5,234.76,146.46
2018,5,19,10,30,867.0,138.0,4.8,16.7,907.0,290.36,192.91
2018,5,19,10,45,869.0,140.5,4.85,16.85,926.0,345.19,241.67
2018,5,19,11,0,871.0,143.0,4.9,17.0,945.0,399.87,290.95
2018,5,19,11,15,871.5,145.5,4.95,17.05,957.5,453.64,339.2
2018,5,19,11,30,872.0,148.0,5.0,17.1,970.0,506.78,386.01
2018,5,19,11,45,868.0,151.5,5.05,17.15,973.5,557.46,429.83
2018,5,19,12,0,864.0,155.0,5.1,17.2,977.0,606.79,471.46
2018,5,19,12,15,864.5,154.5,5.15,17.2,975.5,654.76,511.19
2018,5,19,12,30,865.0,154.0,5.2,17.2,974.0,701.27,548.96
2018,5,19,12,45,865.0,153.0,5.2,17.15,965.5,745.32,584.1
2018,5,19,13,0,865.0,152.0,5.2,17.1,957.0,787.31,617.11
2018,5,19,13,15,860.5,151.0,5.25,17.05,939.5,823.41,645.0
2018,5,19,13,30,856.0,150.0,5.3,17.0,922.0,856.67,669.87
2018,5,19,13,45,849.0,149.0,5.3,16.95,897.5,898.5,700.65
2018,5,19,14,0,842.0,148.0,5.3,16.9,873.0,923.98,719.64
2018,5,19,14,15,832.0,146.5,5.3,16.75,842.0,942.73,734.29
2018,5,19,14,30,822.0,145.0,5.3,16.6,811.0,957.79,746.5
2018,5,19,14,45,807.5,144.0,5.3,16.5,773.5,965.31,753.37
2018,5,19,15,0,793.0,143.0,5.3,16.4,736.0,969.0,757.73
2018,5,19,15,15,777.5,140.5,5.3,16.4,694.5,966.35,757.46
2018,5,19,15,30,762.0,138.0,5.3,16.4,653.0,968.38,760.76
2018,5,19,15,45,736.0,137.0,5.3,16.05,606.5,950.12,750.6
2018,5,19,16,0,710.0,136.0,5.3,15.7,560.0,928.4,738.05
2018,5,19,16,15,678.0,133.5,5.3,15.4,510.5,895.5,717.08
2018,5,19,16,30,646.0,131.0,5.3,15.1,461.0,859.6,693.65
2018,5,19,16,45,606.0,126.5,5.3,14.8,410.5,810.56,659.9
2018,5,19,17,0,566.0,122.0,5.3,14.5,360.0,759.17,623.6
2018,5,19,17,15,518.0,114.0,5.25,14.15,309.5,687.35,570.2
2018,5,19,17,30,470.0,106.0,5.2,13.8,259.0,624.62,522.38
2018,5,19,17,45,404.5,96.0,5.15,13.4,211.5,543.22,457.67
2018,5,19,18,0,339.0,86.0,5.1,13.0,164.0,463.84,391.68
2018,5,19,18,15,213.5,65.5,5.0,12.8,110.5,299.73,252.15
2018,5,19,18,30,88.0,45.0,4.9,12.6,57.0,143.62,116.33
2018,5,19,18,45,47.0,28.5,4.8,12.4,34.5,87.89,59.6
2018,5,19,19,0,6.0,12.0,4.7,12.2,12.0,14.07,0.0
2018,5,19,19,15,3.0,6.0,4.65,12.15,6.0,4.72,0.0
2018,5,19,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,20,4,45,3.5,2.5,4.4,11.9,2.5,0.0,0.0
2018,5,20,5,0,7.0,5.0,4.4,11.9,5.0,3.93,0.0
2018,5,20,5,15,7.0,14.5,4.45,12.0,15.0,11.28,0.0
2018,5,20,5,30,7.0,24.0,4.5,12.1,25.0,18.56,9.47
2018,5,20,5,45,78.5,45.0,4.5,12.25,60.0,33.69,23.89
2018,5,20,6,0,150.0,66.0,4.5,12.4,95.0,48.03,37.16
2018,5,20,6,15,126.5,79.5,4.5,12.5,109.0,58.1,46.51
2018,5,20,6,30,103.0,93.0,4.5,12.6,123.0,67.21,54.81
2018,5,20,6,45,113.5,119.5,4.5,12.75,158.5,84.16,69.89
2018,5,20,7,0,124.0,146.0,4.5,12.9,194.0,100.54,84.22
2018,5,20,7,15,216.0,162.0,4.45,13.0,259.5,108.55,90.99
2018,5,20,7,30,308.0,178.0,4.4,13.1,325.0,119.23,100.01
2018,5,20,7,45,320.5,199.5,4.4,13.2,367.0,131.09,109.96
2018,5,20,8,0,333.0,221.0,4.4,13.3,409.0,142.43,119.36
2018,5,20,8,15,355.0,237.0,4.35,13.4,453.0,150.64,126.0
2018,5,20,8,30,377.0,253.0,4.3,13.5,497.0,158.49,132.29
2018,5,20,8,45,388.0,269.5,4.3,13.6,535.5,165.91,138.2
2018,5,20,9,0,399.0,286.0,4.3,13.7,574.0,162.53,134.93
2018,5,20,9,15,481.0,267.5,4.3,13.9,633.0,152.75,126.22
2018,5,20,9,30,563.0,249.0,4.3,14.1,692.0,143.59,118.12
2018,5,20,9,45,650.0,220.0,4.3,14.25,752.5,144.29,100.78
2018,5,20,10,0,737.0,191.0,4.3,14.4,813.0,182.75,114.77
2018,5,20,10,15,647.0,252.0,4.3,14.65,810.5,249.31,168.23
2018,5,20,10,30,557.0,313.0,4.3,14.9,808.0,311.97,223.04
2018,5,20,10,45,588.0,300.0,4.35,15.2,833.0,349.44,254.83
2018,5,20,11,0,619.0,287.0,4.4,15.5,858.0,394.87,293.79
2018,5,20,11,15,606.0,297.5,4.45,15.75,863.0,439.89,333.2
2018,5,20,11,30,593.0,308.0,4.5,16.0,868.0,483.7,370.72
2018,5,20,11,45,537.0,346.5,4.55,16.25,855.5,528.22,407.59
2018,5,20,12,0,481.0,385.0,4.6,16.5,843.0,562.18,435.1
2018,5,20,12,15,486.5,383.0,4.65,16.6,845.5,601.44,466.48
2018,5,20,12,30,492.0,381.0,4.7,16.7,848.0,640.2,496.98
2018,5,20,12,45,470.5,381.5,4.75,16.85,824.5,660.82,513.32
2018,5,20,13,0,449.0,382.0,4.8,17.0,801.0,678.12,526.95
2018,5,20,13,15,443.0,376.0,4.9,16.8,783.0,699.14,544.33
2018,5,20,13,30,437.0,370.0,5.0,16.6,765.0,717.66,559.79
2018,5,20,13,45,456.0,352.0,5.05,16.45,754.5,744.96,582.02
2018,5,20,14,0,475.0,334.0,5.1,16.3,744.0,770.6,603.05
2018,5,20,14,15,402.5,345.5,5.15,16.0,684.5,736.63,578.4
2018,5,20,14,30,330.0,357.0,5.2,15.7,625.0,679.86,536.91
2018,5,20,14,45,392.0,317.0,5.2,15.35,621.0,714.7,567.34
2018,5,20,15,0,454.0,277.0,5.2,15.0,617.0,771.87,613.58
2018,5,20,15,15,425.5,265.5,5.2,15.0,570.0,744.46,594.01
2018,5,20,15,30,397.0,254.0,5.2,15.0,523.0,713.97,572.43
2018,5,20,15,45,287.5,258.0,5.2,14.45,446.0,591.12,479.13
2018,5,20,16,0,178.0,262.0,5.2,13.9,369.0,466.68,381.49
2018,5,20,16,15,146.5,236.5,5.15,13.75,319.5,411.05,338.16
2018,5,20,16,30,115.0,211.0,5.1,13.6,270.0,354.16,292.79
2018,5,20,16,45,147.5,181.0,5.05,13.45,248.5,355.08,296.38
2018,5,20,17,0,180.0,151.0,5.0,13.3,227.0,353.5,297.73
2018,5,20,17,15,286.5,127.5,4.95,13.2,230.0,452.77,382.93
2018,5,20,17,30,393.0,104.0,4.9,13.1,233.0,547.76,462.21
2018,5,20,17,45,370.0,92.5,4.85,13.0,197.0,505.87,427.67
2018,5,20,18,0,347.0,81.0,4.8,12.9,161.0,463.94,391.96
2018,5,20,18,15,267.0,68.0,4.7,12.8,120.5,370.1,310.55
2018,5,20,18,30,187.0,55.0,4.6,12.7,80.0,265.45,218.23
2018,5,20,18,45,113.0,36.5,4.5,12.55,50.0,179.23,129.24
2018,5,20,19,0,39.0,18.0,4.4,12.4,20.0,44.26,0.0
2018,5,20,19,15,19.5,9.0,4.3,12.35,10.0,21.41,0.0
2018,5,20,19,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.85,11.6,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.8,11.7,8.0,6.29,0.0
2018,5,21,5,15,83.5,24.0,1.75,11.95,31.5,17.81,0.0
2018,5,21,5,30,149.0,40.0,1.7,12.2,55.0,29.52,18.61
2018,5,21,5,45,239.0,54.5,1.7,12.4,94.0,40.49,29.89
2018,5,21,6,0,329.0,69.0,1.7,12.6,133.0,51.18,39.98
2018,5,21,6,15,396.0,79.5,1.6,12.9,178.5,58.9,47.18
2018,5,21,6,30,463.0,90.0,1.5,13.2,224.0,66.57,54.11
2018,5,21,6,45,510.5,98.5,1.4,13.45,273.0,72.62,59.41
2018,5,21,7,0,558.0,107.0,1.3,13.7,322.0,80.73,66.39
2018,5,21,7,15,595.5,113.0,1.25,14.1,372.0,84.02,68.96
2018,5,21,7,30,633.0,119.0,1.2,14.5,422.0,87.24,71.43
2018,5,21,7,45,661.5,123.5,1.2,14.9,470.5,89.2,72.77
2018,5,21,8,0,690.0,128.0,1.2,15.3,519.0,91.1,74.05
2018,5,21,8,15,712.5,131.5,1.25,15.75,565.0,92.16,74.59
2018,5,21,8,30,735.0,135.0,1.3,16.2,611.0,93.15,75.08
2018,5,21,8,45,754.0,136.5,1.35,16.7,654.0,100.93,81.34
2018,5,21,9,0,773.0,138.0,1.4,17.2,697.0,100.53,80.63
2018,5,21,9,15,789.5,139.0,1.55,17.55,736.5,99.75,79.69
2018,5,21,9,30,806.0,140.0,1.7,17.9,776.0,98.97,78.78
2018,5,21,9,45,823.0,138.0,1.8,18.3,810.5,120.7,76.5
2018,5,21,10,0,840.0,136.0,1.9,18.7,845.0,181.44,107.36
2018,5,21,10,15,847.0,137.5,2.0,19.0,872.0,234.98,144.97
2018,5,21,10,30,854.0,139.0,2.1,19.3,899.0,289.27,189.28
2018,5,21,10,45,859.0,140.0,2.25,19.55,919.0,343.28,236.04
2018,5,21,11,0,864.0,141.0,2.4,19.8,939.0,397.44,283.44
2018,5,21,11,15,867.0,141.0,2.5,19.95,951.0,450.2,329.36
2018,5,21,11,30,870.0,141.0,2.6,20.1,963.0,502.52,373.97
2018,5,21,11,45,871.0,141.0,2.75,20.25,968.0,553.22,416.38
2018,5,21,12,0,872.0,141.0,2.9,20.4,973.0,602.92,456.98
2018,5,21,12,15,870.0,142.0,3.05,20.4,970.0,650.26,495.13
2018,5,21,12,30,868.0,143.0,3.2,20.4,967.0,695.95,531.26
2018,5,21,12,45,861.5,145.5,3.35,20.4,956.5,737.65,563.82
2018,5,21,13,0,855.0,148.0,3.5,20.4,946.0,776.94,594.13
2018,5,21,13,15,851.0,146.5,3.65,20.25,928.5,812.44,621.2
2018,5,21,13,30,847.0,145.0,3.8,20.1,911.0,845.13,645.48
2018,5,21,13,45,842.0,142.5,3.95,19.95,887.0,873.13,666.58
2018,5,21,14,0,837.0,140.0,4.1,19.8,863.0,911.65,695.14
2018,5,21,14,15,829.0,137.5,4.2,19.55,832.5,930.85,710.33
2018,5,21,14,30,821.0,135.0,4.3,19.3,802.0,946.47,723.34
2018,5,21,14,45,811.5,131.5,4.4,19.05,766.0,955.98,732.39
2018,5,21,15,0,802.0,128.0,4.5,18.8,730.0,961.81,739.38
2018,5,21,15,15,787.5,125.5,4.5,18.8,689.0,960.1,739.75
2018,5,21,15,30,773.0,123.0,4.5,18.8,648.0,954.73,737.77
2018,5,21,15,45,756.0,118.5,4.55,18.1,603.0,941.02,732.49
2018,5,21,16,0,739.0,114.0,4.6,17.4,558.0,923.85,724.8
2018,5,21,16,15,716.5,110.0,4.6,17.0,510.5,905.8,715.23
2018,5,21,16,30,694.0,106.0,4.6,16.6,463.0,877.83,698.37
2018,5,21,16,45,663.0,100.5,4.6,16.2,413.0,836.66,671.51
2018,5,21,17,0,632.0,95.0,4.6,15.8,363.0,793.27,642.43
2018,5,21,17,15,589.0,89.5,4.6,15.35,313.5,736.24,602.16
2018,5,21,17,30,546.0,84.0,4.6,14.9,264.0,678.09,559.6
2018,5,21,17,45,487.5,76.5,4.55,14.45,216.5,602.21,500.99
2018,5,21,18,0,429.0,69.0,4.5,14.0,169.0,520.65,435.27
2018,5,21,18,15,346.0,59.0,4.45,13.75,127.0,425.54,355.32
2018,5,21,18,30,263.0,49.0,4.4,13.5,85.0,335.67,275.86
2018,5,21,18,45,168.5,34.0,4.35,13.2,53.5,234.87,173.17
2018,5,21,19,0,74.0,19.0,4.3,12.9,22.0,98.68,0.0
2018,5,21,19,15,37.0,9.5,4.25,12.75,11.0,34.67,0.0
2018,5,21,19,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,4,45,14.0,4.0,3.1,12.05,4.0,0.0,0.0
2018,5,22,5,0,28.0,8.0,3.1,12.1,8.0,6.29,0.0
2018,5,22,5,15,109.0,23.0,3.1,12.2,32.5,17.34,0.0
2018,5,22,5,30,190.0,38.0,3.1,12.3,57.0,28.53,17.92
2018,5,22,5,45,175.5,36.0,3.15,12.45,61.5,27.08,18.15
2018,5,22,6,0,161.0,34.0,3.2,12.6,66.0,25.51,17.16
2018,5,22,6,15,80.5,33.5,3.15,12.8,49.5,25.53,17.34
2018,5,22,6,30,0.0,33.0,3.1,13.0,33.0,25.16,17.06
2018,5,22,6,45,0.0,45.5,3.1,13.15,45.5,34.77,25.69
2018,5,22,7,0,0.0,58.0,3.1,13.3,58.0,44.42,34.24
2018,5,22,7,15,0.0,70.5,3.1,13.45,70.5,54.1,42.72
2018,5,22,7,30,0.0,83.0,3.1,13.6,83.0,63.81,51.13
2018,5,22,7,45,0.0,93.0,3.05,13.8,93.0,71.27,57.46
2018,5,22,8,0,0.0,103.0,3.0,14.0,103.0,78.64,63.66
2018,5,22,8,15,0.0,116.5,3.05,14.25,116.5,88.43,71.89
2018,5,22,8,30,0.0,130.0,3.1,14.5,130.0,98.13,79.97
2018,5,22,8,45,0.0,137.0,3.1,14.7,137.0,103.23,84.06
2018,5,22,9,0,0.0,144.0,3.1,14.9,144.0,108.29,88.11
2018,5,22,9,15,2.0,159.5,3.15,15.15,161.0,119.22,97.13
2018,5,22,9,30,4.0,175.0,3.2,15.4,178.0,130.02,105.97
2018,5,22,9,45,7.5,204.0,3.3,15.65,210.0,150.31,117.19
2018,5,22,10,0,11.0,233.0,3.4,15.9,242.0,171.58,133.62
2018,5,22,10,15,14.5,265.5,3.45,16.1,278.0,195.82,152.38
2018,5,22,10,30,18.0,298.0,3.5,16.3,314.0,220.83,171.7
2018,5,22,10,45,20.5,318.0,3.55,16.45,336.5,238.08,184.99
2018,5,22,11,0,23.0,338.0,3.6,16.6,359.0,255.99,198.82
2018,5,22,11,15,22.5,336.0,3.65,16.75,357.0,258.12,200.44
2018,5,22,11,30,22.0,334.0,3.7,16.9,355.0,260.04,201.94
2018,5,22,11,45,22.0,335.5,3.7,17.0,356.5,264.54,205.47
2018,5,22,12,0,22.0,337.0,3.7,17.1,358.0,269.02,208.98
2018,5,22,12,15,23.0,344.0,3.75,17.1,366.0,278.23,216.27
2018,5,22,12,30,24.0,351.0,3.8,17.1,374.0,292.1,227.17
2018,5,22,12,45,28.5,357.5,3.8,17.1,384.5,306.5,238.53
2018,5,22,13,0,33.0,364.0,3.8,17.1,395.0,321.51,250.38
2018,5,22,13,15,65.0,380.5,3.8,17.05,440.0,367.51,286.83
2018,5,22,13,30,97.0,397.0,3.8,17.0,485.0,416.78,325.53
2018,5,22,13,45,354.0,307.5,3.8,16.95,616.0,617.08,483.03
2018,5,22,14,0,611.0,218.0,3.8,16.9,747.0,791.2,615.9
2018,5,22,14,15,722.5,173.5,3.8,16.8,777.5,875.41,677.48
2018,5,22,14,30,834.0,129.0,3.8,16.7,808.0,952.47,732.21
2018,5,22,14,45,824.5,126.0,3.8,16.6,772.0,962.63,740.2
2018,5,22,15,0,815.0,123.0,3.8,16.5,736.0,969.11,746.34
2018,5,22,15,15,801.0,120.5,3.8,16.5,695.0,967.99,747.13
2018,5,22,15,30,787.0,118.0,3.8,16.5,654.0,963.22,745.58
2018,5,22,15,45,746.0,121.0,3.85,16.15,601.0,933.53,727.94
2018,5,22,16,0,705.0,124.0,3.9,15.8,548.0,908.48,713.63
2018,5,22,16,15,543.5,147.5,3.9,15.55,458.0,773.57,618.3
2018,5,22,16,30,382.0,171.0,3.9,15.3,368.0,626.65,508.56
2018,5,22,16,45,403.5,151.0,3.9,15.0,340.0,625.06,511.37
2018,5,22,17,0,425.0,131.0,3.9,14.7,312.0,620.52,511.0
2018,5,22,17,15,408.0,117.5,3.85,14.4,273.0,583.63,483.95
2018,5,22,17,30,391.0,104.0,3.8,14.1,234.0,545.51,455.16
2018,5,22,17,45,302.5,94.0,3.8,13.75,184.0,444.24,373.32
2018,5,22,18,0,214.0,84.0,3.8,13.4,134.0,325.24,274.36
2018,5,22,18,15,170.0,66.5,3.75,13.15,100.5,261.33,218.93
2018,5,22,18,30,126.0,49.0,3.7,12.9,67.0,198.99,163.0
2018,5,22,18,45,79.0,32.5,3.6,12.65,42.5,138.01,101.46
2018,5,22,19,0,32.0,16.0,3.5,12.4,18.0,49.25,0.0
2018,5,22,19,15,16.0,8.0,3.45,12.35,9.0,18.06,0.0
2018,5,22,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,23,4,45,4.5,2.0,2.5,12.2,2.0,0.0,0.0
2018,5,23,5,0,9.0,4.0,2.5,12.2,4.0,3.15,0.0
2018,5,23,5,15,32.5,11.0,2.55,12.35,14.0,8.59,0.0
2018,5,23,5,30,56.0,18.0,2.6,12.5,24.0,13.99,5.98
2018,5,23,5,45,59.0,25.0,2.7,12.65,34.0,19.21,11.25
2018,5,23,6,0,62.0,32.0,2.8,12.8,44.0,24.3,16.07
2018,5,23,6,15,31.0,40.0,2.8,12.95,46.0,31.58,22.77
2018,5,23,6,30,0.0,48.0,2.8,13.1,48.0,36.7,27.43
2018,5,23,6,45,0.0,69.0,2.8,13.2,69.0,52.83,41.86
2018,5,23,7,0,0.0,90.0,2.8,13.3,90.0,67.98,55.23
2018,5,23,7,15,2.5,112.0,2.85,13.5,113.0,83.61,68.82
2018,5,23,7,30,5.0,134.0,2.9,13.7,136.0,99.02,82.04
2018,5,23,7,45,4.5,151.5,2.95,13.9,153.5,111.26,92.33
2018,5,23,8,0,4.0,169.0,3.0,14.1,171.0,123.38,102.42
2018,5,23,8,15,3.5,171.5,3.1,14.4,173.5,125.73,104.0
2018,5,23,8,30,3.0,174.0,3.2,14.7,176.0,127.97,105.49
2018,5,23,8,45,6.0,192.0,3.25,15.0,196.5,140.34,115.63
2018,5,23,9,0,9.0,210.0,3.3,15.3,217.0,152.57,125.55
2018,5,23,9,15,27.5,256.0,3.4,15.55,277.5,169.94,139.75
2018,5,23,9,30,46.0,302.0,3.5,15.8,338.0,194.76,160.06
2018,5,23,9,45,95.0,341.5,3.55,16.1,420.5,221.5,171.77
2018,5,23,10,0,144.0,381.0,3.6,16.4,503.0,243.94,185.11
