Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,12,4,45,67.0,8.0,1.5,13.9,10.0,0.0,0.0
2018,6,12,5,0,134.0,16.0,1.5,14.2,20.0,12.59,0.0
2018,6,12,5,15,258.5,25.5,1.5,14.7,50.5,21.05,7.62
2018,6,12,5,30,383.0,35.0,1.5,15.2,81.0,28.93,18.98
2018,6,12,5,45,468.5,41.5,1.5,15.7,123.5,34.28,24.38
2018,6,12,6,0,554.0,48.0,1.5,16.2,166.0,39.77,29.55
2018,6,12,6,15,609.0,53.5,1.5,16.7,214.5,44.31,33.69
2018,6,12,6,30,664.0,59.0,1.5,17.2,263.0,52.88,41.24
2018,6,12,6,45,702.5,62.5,1.5,17.75,313.0,55.97,43.82
2018,6,12,7,0,741.0,66.0,1.5,18.3,363.0,59.09,46.33
2018,6,12,7,15,769.0,69.0,1.55,19.0,413.5,61.65,48.26
2018,6,12,7,30,797.0,72.0,1.6,19.7,464.0,64.19,50.14
2018,6,12,7,45,817.5,74.5,1.65,20.45,513.0,73.84,58.06
2018,6,12,8,0,838.0,77.0,1.7,21.2,562.0,76.38,59.83
2018,6,12,8,15,853.5,79.0,1.8,21.75,608.0,78.35,61.17
2018,6,12,8,30,869.0,81.0,1.9,22.3,654.0,80.19,62.4
2018,6,12,8,45,881.0,83.0,2.0,22.9,697.0,81.8,63.42
2018,6,12,9,0,893.0,85.0,2.1,23.5,740.0,83.27,64.33
2018,6,12,9,15,902.5,86.5,2.2,23.8,778.5,84.24,64.9
2018,6,12,9,30,912.0,88.0,2.3,24.1,817.0,85.07,65.38
2018,6,12,9,45,919.5,89.0,2.35,24.45,850.0,116.62,66.72
2018,6,12,10,0,927.0,90.0,2.4,24.8,883.0,172.13,93.57
2018,6,12,10,15,932.0,91.0,2.5,25.0,909.5,228.18,133.07
2018,6,12,10,30,937.0,92.0,2.6,25.2,936.0,284.74,178.98
2018,6,12,10,45,940.5,93.0,2.65,25.4,956.0,341.15,227.24
2018,6,12,11,0,944.0,94.0,2.7,25.6,976.0,397.5,275.85
2018,6,12,11,15,946.0,95.0,2.8,25.65,989.5,452.98,323.49
2018,6,12,11,30,948.0,96.0,2.9,25.7,1003.0,507.84,369.64
2018,6,12,11,45,948.5,96.5,3.0,25.75,1009.0,560.81,413.26
2018,6,12,12,0,949.0,97.0,3.1,25.8,1015.0,612.65,454.9
2018,6,12,12,15,948.0,97.5,3.2,25.7,1013.5,662.24,494.15
2018,6,12,12,30,947.0,98.0,3.3,25.6,1012.0,710.14,531.33
2018,6,12,12,45,944.5,99.0,3.45,25.55,1003.5,755.44,566.03
2018,6,12,13,0,942.0,100.0,3.6,25.5,995.0,798.46,598.1
2018,6,12,13,15,939.0,100.0,3.65,25.35,979.5,837.73,625.75
2018,6,12,13,30,936.0,100.0,3.7,25.2,964.0,874.21,651.46
2018,6,12,13,45,932.0,98.5,3.8,25.1,941.0,905.48,673.8
2018,6,12,14,0,928.0,97.0,3.9,25.0,918.0,933.52,694.06
2018,6,12,14,15,922.5,96.5,3.95,24.8,890.0,957.83,711.94
2018,6,12,14,30,917.0,96.0,4.0,24.6,862.0,978.73,727.68
2018,6,12,14,45,909.0,94.5,4.05,24.4,827.0,992.67,738.95
2018,6,12,15,0,901.0,93.0,4.1,24.2,792.0,1002.99,748.01
2018,6,12,15,15,890.5,91.0,4.1,24.2,751.5,1006.61,751.89
2018,6,12,15,30,880.0,89.0,4.1,24.2,711.0,1006.59,753.54
2018,6,12,15,45,867.0,87.5,4.05,23.7,667.5,1001.05,752.81
2018,6,12,16,0,854.0,86.0,4.0,23.2,624.0,992.06,749.92
2018,6,12,16,15,838.0,83.5,4.0,22.9,577.0,975.46,741.65
2018,6,12,16,30,822.0,81.0,4.0,22.6,530.0,968.32,739.98
2018,6,12,16,45,799.0,77.5,4.0,22.25,480.0,936.91,721.51
2018,6,12,17,0,776.0,74.0,4.0,21.9,430.0,902.77,700.93
2018,6,12,17,15,744.0,70.5,3.95,21.35,379.0,857.27,671.95
2018,6,12,17,30,712.0,67.0,3.9,20.8,328.0,809.88,640.68
2018,6,12,17,45,667.0,63.0,3.9,20.25,278.0,747.94,597.5
2018,6,12,18,0,622.0,59.0,3.9,19.7,228.0,693.13,557.6
2018,6,12,18,15,555.0,53.0,3.8,19.05,181.0,609.5,493.05
2018,6,12,18,30,488.0,47.0,3.7,18.4,134.0,527.84,426.69
2018,6,12,18,45,383.0,39.0,3.65,17.7,94.5,414.87,331.52
2018,6,12,19,0,278.0,31.0,3.6,17.0,55.0,305.83,213.54
2018,6,12,19,15,163.0,19.5,3.6,16.6,31.5,136.85,0.0
2018,6,12,19,30,48.0,8.0,3.6,16.2,8.0,40.23,0.0
2018,6,12,19,45,24.0,4.0,3.6,15.8,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,4,45,58.0,8.0,3.05,12.9,10.0,0.0,0.0
2018,6,13,5,0,116.0,16.0,3.1,13.1,20.0,12.59,0.0
2018,6,13,5,15,238.5,27.5,3.1,13.55,51.0,22.71,8.71
2018,6,13,5,30,361.0,39.0,3.1,14.0,82.0,32.17,21.82
2018,6,13,5,45,452.0,45.5,3.1,14.45,125.0,37.38,27.2
2018,6,13,6,0,543.0,52.0,3.1,14.9,168.0,42.78,32.34
2018,6,13,6,15,601.5,57.5,3.05,15.4,217.0,47.22,36.44
2018,6,13,6,30,660.0,63.0,3.0,15.9,266.0,51.73,40.42
2018,6,13,6,45,702.0,66.5,2.95,16.4,317.0,59.05,46.77
2018,6,13,7,0,744.0,70.0,2.9,16.9,368.0,62.12,49.25
2018,6,13,7,15,772.0,72.5,2.9,17.55,418.5,64.23,50.81
2018,6,13,7,30,800.0,75.0,2.9,18.2,469.0,66.34,52.32
2018,6,13,7,45,821.5,77.5,2.9,18.85,518.5,68.29,53.68
2018,6,13,8,0,843.0,80.0,2.9,19.5,568.0,78.4,62.02
2018,6,13,8,15,859.0,82.5,2.95,20.1,615.0,80.67,63.58
2018,6,13,8,30,875.0,85.0,3.0,20.7,662.0,82.79,65.03
2018,6,13,8,45,888.0,86.0,3.05,21.35,705.0,83.79,65.52
2018,6,13,9,0,901.0,87.0,3.1,22.0,748.0,84.68,65.93
2018,6,13,9,15,908.0,90.0,3.15,22.45,786.0,86.37,67.07
2018,6,13,9,30,915.0,93.0,3.2,22.9,824.0,87.87,68.05
2018,6,13,9,45,918.0,96.0,3.3,23.4,855.5,119.88,69.87
2018,6,13,10,0,921.0,99.0,3.4,23.9,887.0,175.92,97.3
2018,6,13,10,15,925.5,100.5,3.45,24.25,913.5,231.92,136.88
2018,6,13,10,30,930.0,102.0,3.5,24.6,940.0,288.39,182.84
2018,6,13,10,45,934.5,102.5,3.55,24.95,960.5,344.55,230.99
2018,6,13,11,0,939.0,103.0,3.6,25.3,981.0,400.74,279.59
2018,6,13,11,15,941.5,103.0,3.65,25.45,994.0,455.66,326.92
2018,6,13,11,30,944.0,103.0,3.7,25.6,1007.0,510.01,372.78
2018,6,13,11,45,944.0,103.5,3.75,25.8,1012.0,562.66,416.11
2018,6,13,12,0,944.0,104.0,3.8,26.0,1017.0,614.15,457.36
2018,6,13,12,15,941.0,106.0,3.95,26.0,1015.0,663.54,496.6
2018,6,13,12,30,938.0,108.0,4.1,26.0,1013.0,711.17,533.7
2018,6,13,12,45,932.0,110.0,4.2,26.0,1002.5,754.68,566.99
2018,6,13,13,0,926.0,112.0,4.3,26.0,992.0,795.71,597.85
2018,6,13,13,15,922.0,112.0,4.4,25.85,976.0,833.97,625.2
2018,6,13,13,30,918.0,112.0,4.5,25.7,960.0,869.41,650.58
2018,6,13,13,45,912.5,111.0,4.6,25.55,936.5,899.68,672.76
2018,6,13,14,0,907.0,110.0,4.7,25.4,913.0,926.7,692.86
2018,6,13,14,15,900.5,109.0,4.8,25.1,884.0,949.47,710.65
2018,6,13,14,30,894.0,108.0,4.9,24.8,855.0,968.79,726.32
2018,6,13,14,45,885.5,106.0,5.0,24.5,820.0,981.67,737.8
2018,6,13,15,0,877.0,104.0,5.1,24.2,785.0,990.93,747.06
2018,6,13,15,15,865.5,102.5,5.1,24.2,745.0,994.16,750.73
2018,6,13,15,30,854.0,101.0,5.1,24.2,705.0,993.82,752.16
2018,6,13,15,45,841.0,98.0,5.2,23.4,661.5,986.74,752.29
2018,6,13,16,0,828.0,95.0,5.3,22.6,618.0,989.52,759.44
2018,6,13,16,15,810.5,92.0,5.25,22.1,570.5,970.91,749.68
2018,6,13,16,30,793.0,89.0,5.2,21.6,523.0,949.08,737.73
2018,6,13,16,45,769.5,85.0,5.2,21.15,473.5,916.86,718.43
2018,6,13,17,0,746.0,81.0,5.2,20.7,424.0,881.94,696.83
2018,6,13,17,15,713.0,77.5,5.15,20.1,374.0,835.84,666.53
2018,6,13,17,30,680.0,74.0,5.1,19.5,324.0,794.83,639.12
2018,6,13,17,45,634.0,68.5,5.05,18.9,274.0,731.36,593.43
2018,6,13,18,0,588.0,63.0,5.0,18.3,224.0,667.67,545.57
2018,6,13,18,15,521.0,56.5,4.9,17.7,177.5,584.11,479.47
2018,6,13,18,30,454.0,50.0,4.8,17.1,131.0,502.41,411.65
2018,6,13,18,45,353.0,41.0,4.65,16.55,92.5,392.25,317.02
2018,6,13,19,0,252.0,32.0,4.5,16.0,54.0,291.03,206.65
2018,6,13,19,15,147.0,19.5,4.5,15.65,30.5,125.01,0.0
2018,6,13,19,30,42.0,7.0,4.5,15.3,7.0,35.23,0.0
2018,6,13,19,45,21.0,3.5,4.45,14.95,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,14,4,45,41.5,8.0,4.05,12.4,9.5,0.0,0.0
2018,6,14,5,0,83.0,16.0,4.1,12.5,19.0,12.59,0.0
2018,6,14,5,15,189.5,29.5,4.05,12.75,48.5,22.33,8.48
2018,6,14,5,30,296.0,43.0,4.0,13.0,78.0,32.65,22.31
2018,6,14,5,45,255.0,49.5,3.9,13.25,90.0,37.12,27.11
2018,6,14,6,0,214.0,56.0,3.8,13.5,102.0,41.22,31.14
2018,6,14,6,15,110.5,78.5,3.7,13.85,102.5,57.76,46.06
2018,6,14,6,30,7.0,101.0,3.6,14.2,103.0,73.81,60.33
2018,6,14,6,45,17.0,123.5,3.45,14.55,130.0,89.46,74.01
2018,6,14,7,0,27.0,146.0,3.3,14.9,157.0,101.83,84.57
2018,6,14,7,15,60.5,174.0,3.15,15.25,202.5,119.55,99.61
2018,6,14,7,30,94.0,202.0,3.0,15.6,248.0,136.9,114.08
2018,6,14,7,45,187.0,217.0,2.85,16.0,321.0,143.2,118.87
2018,6,14,8,0,280.0,232.0,2.7,16.4,394.0,146.7,121.25
2018,6,14,8,15,484.5,192.5,2.65,16.8,500.5,122.35,100.01
2018,6,14,8,30,689.0,153.0,2.6,17.2,607.0,101.87,82.2
2018,6,14,8,45,745.5,141.0,2.5,17.55,662.0,94.59,75.7
2018,6,14,9,0,802.0,129.0,2.4,17.9,717.0,95.53,76.21
2018,6,14,9,15,831.0,124.0,2.4,18.25,761.5,92.0,72.94
2018,6,14,9,30,860.0,119.0,2.4,18.6,806.0,99.39,78.91
2018,6,14,9,45,890.5,109.5,2.4,18.9,846.5,124.66,75.73
2018,6,14,10,0,921.0,100.0,2.4,19.2,887.0,175.98,99.1
2018,6,14,10,15,927.0,100.5,2.5,19.45,914.0,231.68,138.93
2018,6,14,10,30,933.0,101.0,2.6,19.7,941.0,288.0,185.41
2018,6,14,10,45,937.5,101.0,2.7,19.95,961.5,343.99,234.22
2018,6,14,11,0,942.0,101.0,2.8,20.2,982.0,400.0,283.55
2018,6,14,11,15,944.5,101.5,2.9,20.3,995.5,455.35,332.01
2018,6,14,11,30,947.0,102.0,3.0,20.4,1009.0,510.14,379.01
2018,6,14,11,45,948.0,103.0,3.1,20.5,1015.5,563.77,423.94
2018,6,14,12,0,949.0,104.0,3.2,20.6,1022.0,616.37,466.9
2018,6,14,12,15,947.5,104.5,3.25,20.6,1020.0,665.85,506.51
2018,6,14,12,30,946.0,105.0,3.3,20.6,1018.0,713.62,543.92
2018,6,14,12,45,941.5,106.5,3.4,20.6,1008.5,758.09,578.35
2018,6,14,13,0,937.0,108.0,3.5,20.6,999.0,800.17,610.26
2018,6,14,13,15,934.5,107.0,3.55,20.55,983.0,839.09,637.9
2018,6,14,13,30,932.0,106.0,3.6,20.5,967.0,875.22,663.55
2018,6,14,13,45,927.0,105.0,3.7,20.45,944.0,906.23,685.96
2018,6,14,14,0,922.0,104.0,3.8,20.4,921.0,933.98,706.24
2018,6,14,14,15,915.0,102.5,3.8,20.3,891.0,956.06,722.29
2018,6,14,14,30,908.0,101.0,3.8,20.2,861.0,974.59,736.08
2018,6,14,14,45,900.0,99.5,3.8,20.1,826.0,988.59,746.94
2018,6,14,15,0,892.0,98.0,3.8,20.0,791.0,998.98,755.55
2018,6,14,15,15,881.0,96.5,3.8,20.0,751.0,1002.79,759.59
2018,6,14,15,30,870.0,95.0,3.8,20.0,711.0,1002.99,761.4
2018,6,14,15,45,855.5,93.0,3.85,19.65,666.5,995.52,759.51
2018,6,14,16,0,841.0,91.0,3.9,19.3,622.0,984.6,755.41
2018,6,14,16,15,822.0,88.0,3.85,19.0,574.0,977.52,753.29
2018,6,14,16,30,803.0,85.0,3.8,18.7,526.0,954.12,739.81
2018,6,14,16,45,778.0,82.5,3.8,18.45,476.5,922.27,720.53
2018,6,14,17,0,753.0,80.0,3.8,18.2,427.0,887.74,699.03
2018,6,14,17,15,719.0,76.5,3.8,17.85,376.0,840.61,668.1
2018,6,14,17,30,685.0,73.0,3.8,17.5,325.0,798.35,639.85
2018,6,14,17,45,637.5,68.0,3.8,17.15,275.0,734.1,593.82
2018,6,14,18,0,590.0,63.0,3.8,16.8,225.0,669.67,545.68
2018,6,14,18,15,520.0,57.5,3.7,16.35,179.0,584.7,478.92
2018,6,14,18,30,450.0,52.0,3.6,15.9,133.0,501.38,410.27
2018,6,14,18,45,343.5,43.0,3.55,15.5,94.0,386.31,312.44
2018,6,14,19,0,237.0,34.0,3.5,15.1,55.0,283.81,203.38
2018,6,14,19,15,137.5,21.0,3.5,14.8,31.5,119.18,0.0
2018,6,14,19,30,38.0,8.0,3.5,14.5,8.0,33.21,0.0
2018,6,14,19,45,19.0,4.0,3.5,14.2,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,4,45,36.5,8.5,3.55,12.8,9.5,0.0,0.0
2018,6,15,5,0,73.0,17.0,3.6,12.9,19.0,13.38,0.0
2018,6,15,5,15,175.0,30.0,3.65,13.15,47.5,22.65,8.6
2018,6,15,5,30,277.0,43.0,3.7,13.4,76.0,32.55,22.18
2018,6,15,5,45,352.5,52.0,3.75,13.65,114.0,39.55,29.19
2018,6,15,6,0,428.0,61.0,3.8,13.9,152.0,48.85,37.85
2018,6,15,6,15,453.5,72.5,3.8,14.15,191.5,57.07,45.39
2018,6,15,6,30,479.0,84.0,3.8,14.4,231.0,64.97,52.44
2018,6,15,6,45,553.5,87.0,3.8,14.7,286.5,67.03,54.16
2018,6,15,7,0,628.0,90.0,3.8,15.0,342.0,69.35,56.02
2018,6,15,7,15,656.5,95.5,3.85,15.25,390.0,72.7,58.73
2018,6,15,7,30,685.0,101.0,3.9,15.5,438.0,75.93,61.3
2018,6,15,7,45,726.5,100.5,3.9,15.75,491.0,81.88,66.2
2018,6,15,8,0,768.0,100.0,3.9,16.0,544.0,81.53,65.61
2018,6,15,8,15,787.5,102.5,3.95,16.25,590.5,82.72,66.36
2018,6,15,8,30,807.0,105.0,4.0,16.5,637.0,83.84,67.06
2018,6,15,8,45,778.0,124.0,4.0,16.75,664.5,93.41,75.0
2018,6,15,9,0,749.0,143.0,4.0,17.0,692.0,102.2,82.21
2018,6,15,9,15,729.5,159.5,4.0,17.2,717.5,99.94,80.04
2018,6,15,9,30,710.0,176.0,4.0,17.4,743.0,105.29,84.34
2018,6,15,9,45,538.0,254.5,3.95,17.6,694.5,163.36,115.07
2018,6,15,10,0,366.0,333.0,3.9,17.8,646.0,231.91,166.03
2018,6,15,10,15,260.0,381.0,3.95,17.95,607.0,265.27,194.83
2018,6,15,10,30,154.0,429.0,4.0,18.1,568.0,302.88,228.65
2018,6,15,10,45,128.0,434.5,4.0,18.25,551.5,315.74,240.04
2018,6,15,11,0,102.0,440.0,4.0,18.4,535.0,336.25,257.07
2018,6,15,11,15,79.5,436.0,4.0,18.4,511.0,337.35,258.91
2018,6,15,11,30,57.0,432.0,4.0,18.4,487.0,335.63,258.27
2018,6,15,11,45,63.0,441.0,4.05,18.45,502.0,354.69,273.08
2018,6,15,12,0,69.0,450.0,4.1,18.5,517.0,374.8,288.63
2018,6,15,12,15,93.5,461.5,4.2,18.45,552.0,409.09,315.25
2018,6,15,12,30,118.0,473.0,4.3,18.4,587.0,449.64,346.6
2018,6,15,12,45,200.0,442.0,4.35,18.4,633.0,499.57,386.09
2018,6,15,13,0,282.0,411.0,4.4,18.4,679.0,561.97,434.84
2018,6,15,13,15,208.0,427.5,4.5,18.3,623.5,529.52,410.24
2018,6,15,13,30,134.0,444.0,4.6,18.2,568.0,499.38,386.98
2018,6,15,13,45,271.5,382.0,4.65,18.1,625.5,591.37,460.56
2018,6,15,14,0,409.0,320.0,4.7,18.0,683.0,692.29,539.43
2018,6,15,14,15,644.0,214.5,4.75,17.8,764.0,836.63,651.53
2018,6,15,14,30,879.0,109.0,4.8,17.6,845.0,954.84,737.45
2018,6,15,14,45,872.5,106.0,4.85,17.45,811.0,968.41,748.21
2018,6,15,15,0,866.0,103.0,4.9,17.3,777.0,978.42,757.36
2018,6,15,15,15,854.5,101.5,4.9,17.3,737.5,981.54,761.02
2018,6,15,15,30,843.0,100.0,4.9,17.3,698.0,981.14,762.42
2018,6,15,15,45,831.0,97.0,4.9,16.9,655.0,975.05,761.17
2018,6,15,16,0,819.0,94.0,4.9,16.5,612.0,978.82,767.11
2018,6,15,16,15,800.5,91.0,4.85,16.25,565.0,959.27,755.63
2018,6,15,16,30,782.0,88.0,4.8,16.0,518.0,936.54,741.99
2018,6,15,16,45,757.0,85.0,4.75,15.8,469.0,904.25,721.16
2018,6,15,17,0,732.0,82.0,4.7,15.6,420.0,869.33,698.15
2018,6,15,17,15,696.0,79.0,4.65,15.3,370.0,827.43,669.71
2018,6,15,17,30,660.0,76.0,4.6,15.0,320.0,778.53,635.16
2018,6,15,17,45,606.5,72.5,4.55,14.65,270.5,711.18,585.32
2018,6,15,18,0,553.0,69.0,4.5,14.3,221.0,643.71,533.39
2018,6,15,18,15,479.5,63.0,4.4,14.0,175.5,555.42,462.2
2018,6,15,18,30,406.0,57.0,4.3,13.7,130.0,468.57,389.15
2018,6,15,18,45,298.5,46.5,4.2,13.4,91.5,353.69,289.87
2018,6,15,19,0,191.0,36.0,4.1,13.1,53.0,251.04,182.57
2018,6,15,19,15,108.5,21.5,4.05,13.0,30.0,137.05,0.0
2018,6,15,19,30,26.0,7.0,4.0,12.9,7.0,23.94,0.0
2018,6,15,19,45,13.0,3.5,3.95,12.75,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,16,4,45,30.0,8.0,1.6,13.1,9.0,0.0,0.0
2018,6,16,5,0,60.0,16.0,1.6,13.2,18.0,12.59,0.0
2018,6,16,5,15,154.5,30.5,1.6,13.4,46.5,22.94,8.7
2018,6,16,5,30,249.0,45.0,1.6,13.6,75.0,33.82,23.27
2018,6,16,5,45,341.5,55.0,1.65,13.8,116.0,41.56,30.96
2018,6,16,6,0,434.0,65.0,1.7,14.0,157.0,52.12,40.76
2018,6,16,6,15,495.0,72.5,1.7,14.3,203.5,57.54,45.79
2018,6,16,6,30,556.0,80.0,1.7,14.6,250.0,62.96,50.62
2018,6,16,6,45,559.0,92.0,1.7,14.9,289.5,70.78,57.43
2018,6,16,7,0,562.0,104.0,1.7,15.2,329.0,78.14,63.69
2018,6,16,7,15,621.5,106.0,1.7,15.55,385.5,79.2,64.32
2018,6,16,7,30,681.0,108.0,1.7,15.9,442.0,80.46,65.11
2018,6,16,7,45,605.0,138.5,1.7,16.25,458.5,97.25,79.31
2018,6,16,8,0,529.0,169.0,1.7,16.6,475.0,111.89,91.45
2018,6,16,8,15,536.0,183.0,1.7,17.0,515.0,118.47,96.58
2018,6,16,8,30,543.0,197.0,1.7,17.4,555.0,124.61,101.33
2018,6,16,8,45,688.0,156.0,1.75,17.75,640.5,101.35,81.28
2018,6,16,9,0,833.0,115.0,1.8,18.1,726.0,88.34,70.02
2018,6,16,9,15,847.0,115.5,1.85,18.5,765.0,98.0,77.91
2018,6,16,9,30,861.0,116.0,1.9,18.9,804.0,97.94,77.57
2018,6,16,9,45,874.5,115.0,1.95,19.3,838.5,125.37,76.98
2018,6,16,10,0,888.0,114.0,2.0,19.7,873.0,178.28,102.1
2018,6,16,10,15,894.5,115.0,2.1,19.95,900.0,232.63,140.58
2018,6,16,10,30,901.0,116.0,2.2,20.2,927.0,287.68,185.62
2018,6,16,10,45,905.5,116.0,2.35,20.45,947.0,342.08,232.78
2018,6,16,11,0,910.0,116.0,2.5,20.7,967.0,396.54,280.54
2018,6,16,11,15,912.5,117.0,2.6,20.85,980.5,450.68,327.61
2018,6,16,11,30,915.0,118.0,2.7,21.0,994.0,504.35,373.3
2018,6,16,11,45,916.0,118.5,2.85,21.15,1000.0,556.29,416.72
2018,6,16,12,0,917.0,119.0,3.0,21.3,1006.0,607.28,458.29
2018,6,16,12,15,856.5,149.5,3.15,21.25,977.5,639.62,485.36
2018,6,16,12,30,796.0,180.0,3.3,21.2,949.0,676.59,514.45
2018,6,16,12,45,666.0,237.5,3.45,21.15,877.0,679.23,517.18
2018,6,16,13,0,536.0,295.0,3.6,21.1,805.0,666.77,508.31
2018,6,16,13,15,522.5,290.0,3.75,20.95,780.5,683.65,522.52
2018,6,16,13,30,509.0,285.0,3.9,20.8,756.0,697.44,534.19
2018,6,16,13,45,567.5,252.0,4.0,20.65,765.0,749.07,574.21
2018,6,16,14,0,626.0,219.0,4.1,20.5,774.0,798.27,612.27
2018,6,16,14,15,754.0,168.0,4.2,20.25,815.0,883.88,675.65
2018,6,16,14,30,882.0,117.0,4.3,20.0,856.0,965.27,733.7
2018,6,16,14,45,873.0,115.5,4.4,19.8,821.5,978.33,744.38
2018,6,16,15,0,864.0,114.0,4.5,19.6,787.0,987.83,753.66
2018,6,16,15,15,852.0,112.5,4.5,19.6,747.0,990.79,757.15
2018,6,16,15,30,840.0,111.0,4.5,19.6,707.0,1004.23,768.11
2018,6,16,15,45,698.0,132.5,4.65,18.95,606.5,901.33,700.82
2018,6,16,16,0,556.0,154.0,4.8,18.3,506.0,787.78,623.71
2018,6,16,16,15,537.0,140.5,4.85,17.95,459.0,756.49,604.04
2018,6,16,16,30,518.0,127.0,4.9,17.6,412.0,722.43,581.51
2018,6,16,16,45,622.5,109.5,4.95,17.2,420.0,805.91,647.43
2018,6,16,17,0,727.0,92.0,5.0,16.8,428.0,883.78,708.13
2018,6,16,17,15,690.0,88.0,5.05,16.4,377.0,834.07,674.14
2018,6,16,17,30,653.0,84.0,5.1,16.0,326.0,782.75,638.57
2018,6,16,17,45,600.5,79.5,5.15,15.6,276.0,714.83,588.72
2018,6,16,18,0,548.0,75.0,5.2,15.2,226.0,646.54,536.41
2018,6,16,18,15,474.0,67.5,5.1,14.8,179.5,555.58,462.98
2018,6,16,18,30,400.0,60.0,5.0,14.4,133.0,465.42,387.16
2018,6,16,18,45,292.0,49.0,4.9,14.0,93.5,352.46,289.07
2018,6,16,19,0,184.0,38.0,4.8,13.6,54.0,248.85,182.16
2018,6,16,19,15,103.5,23.0,4.75,13.4,31.0,136.18,0.0
2018,6,16,19,30,23.0,8.0,4.7,13.2,8.0,22.61,0.0
2018,6,16,19,45,11.5,4.0,4.65,13.0,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,17,4,45,20.0,8.0,2.5,13.65,8.5,0.0,0.0
2018,6,17,5,0,40.0,16.0,2.5,13.7,17.0,12.59,0.0
2018,6,17,5,15,82.0,29.5,2.5,13.9,37.5,21.86,7.87
2018,6,17,5,30,124.0,43.0,2.5,14.1,58.0,31.77,21.44
2018,6,17,5,45,153.0,58.5,2.5,14.25,85.5,42.82,31.98
2018,6,17,6,0,182.0,74.0,2.5,14.4,113.0,53.68,42.05
2018,6,17,6,15,246.5,90.0,2.5,14.55,157.0,65.03,52.37
2018,6,17,6,30,311.0,106.0,2.5,14.7,201.0,75.02,61.27
2018,6,17,6,45,353.0,110.5,2.5,14.85,237.0,77.9,63.72
2018,6,17,7,0,395.0,115.0,2.5,15.0,273.0,80.77,66.05
2018,6,17,7,15,221.5,147.0,2.45,15.2,238.0,99.91,82.53
2018,6,17,7,30,48.0,179.0,2.4,15.4,203.0,123.49,102.57
2018,6,17,7,45,35.5,191.0,2.35,15.6,209.5,131.06,108.61
2018,6,17,8,0,23.0,203.0,2.3,15.8,216.0,145.33,120.32
2018,6,17,8,15,18.5,208.0,2.25,16.1,219.0,149.42,123.24
2018,6,17,8,30,14.0,213.0,2.2,16.4,222.0,153.36,126.05
2018,6,17,8,45,14.5,228.0,2.2,16.7,238.0,163.54,134.09
2018,6,17,9,0,15.0,243.0,2.2,17.0,254.0,173.6,141.97
2018,6,17,9,15,25.0,280.0,2.1,17.35,299.5,182.63,148.89
2018,6,17,9,30,35.0,317.0,2.0,17.7,345.0,201.93,164.18
2018,6,17,9,45,52.0,350.5,1.95,18.05,394.0,223.48,172.08
2018,6,17,10,0,69.0,384.0,1.9,18.4,443.0,251.21,191.29
2018,6,17,10,15,109.5,410.5,1.85,18.75,507.5,267.89,201.38
2018,6,17,10,30,150.0,437.0,1.8,19.1,572.0,305.54,228.16
2018,6,17,10,45,345.5,367.0,1.75,19.45,687.5,328.91,240.03
2018,6,17,11,0,541.0,297.0,1.7,19.8,803.0,375.84,272.82
2018,6,17,11,15,711.0,214.5,1.7,20.1,889.0,426.49,311.55
2018,6,17,11,30,881.0,132.0,1.7,20.4,975.0,496.67,365.98
2018,6,17,11,45,884.5,131.0,1.7,20.7,982.0,547.47,407.08
2018,6,17,12,0,888.0,130.0,1.7,21.0,989.0,597.57,446.51
2018,6,17,12,15,889.0,128.5,1.7,21.2,988.0,644.93,482.96
2018,6,17,12,30,890.0,127.0,1.7,21.4,987.0,690.89,517.4
2018,6,17,12,45,891.0,125.0,1.75,21.6,979.5,734.8,549.91
2018,6,17,13,0,892.0,123.0,1.8,21.8,972.0,776.71,580.39
2018,6,17,13,15,889.0,122.0,1.85,21.85,956.5,814.04,606.33
2018,6,17,13,30,886.0,121.0,1.9,21.9,941.0,848.66,630.01
2018,6,17,13,45,881.5,120.0,1.95,22.0,919.0,879.12,650.78
2018,6,17,14,0,877.0,119.0,2.0,22.1,897.0,906.49,669.57
2018,6,17,14,15,870.5,117.5,2.05,22.05,868.5,928.37,685.21
2018,6,17,14,30,864.0,116.0,2.1,22.0,840.0,946.87,698.8
2018,6,17,14,45,855.0,114.0,2.15,21.95,805.5,959.04,708.41
2018,6,17,15,0,846.0,112.0,2.2,21.9,771.0,967.68,715.92
2018,6,17,15,15,834.0,110.0,2.2,21.9,731.5,969.82,718.69
2018,6,17,15,30,822.0,108.0,2.2,21.9,692.0,982.29,728.49
2018,6,17,15,45,806.5,105.5,2.3,21.6,648.5,973.38,726.16
2018,6,17,16,0,791.0,103.0,2.4,21.3,605.0,961.01,721.8
2018,6,17,16,15,771.0,100.5,2.5,21.0,558.5,940.73,712.09
2018,6,17,16,30,751.0,98.0,2.6,20.7,512.0,917.32,700.17
2018,6,17,16,45,724.5,94.5,2.65,20.45,463.0,883.18,680.03
2018,6,17,17,0,698.0,91.0,2.7,20.2,414.0,853.44,662.64
2018,6,17,17,15,663.0,86.5,2.75,19.7,364.5,805.49,632.28
2018,6,17,17,30,628.0,82.0,2.8,19.2,315.0,756.01,599.82
2018,6,17,17,45,579.0,76.5,2.85,18.7,266.5,690.78,554.19
2018,6,17,18,0,530.0,71.0,2.9,18.2,218.0,625.38,506.3
2018,6,17,18,15,463.5,63.0,2.9,17.65,173.0,541.55,441.46
2018,6,17,18,30,397.0,55.0,2.9,17.1,128.0,459.52,374.82
2018,6,17,18,45,302.5,44.5,2.85,16.55,90.5,353.4,285.29
2018,6,17,19,0,208.0,34.0,2.8,16.0,53.0,260.2,189.48
2018,6,17,19,15,121.0,21.0,2.7,15.7,30.5,146.36,0.0
2018,6,17,19,30,34.0,8.0,2.6,15.4,8.0,30.43,0.0
2018,6,17,19,45,17.0,4.0,2.5,15.05,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,18,4,45,11.0,3.5,1.65,13.05,4.0,0.0,0.0
2018,6,18,5,0,22.0,7.0,1.7,13.3,8.0,5.51,0.0
2018,6,18,5,15,48.0,15.0,1.75,13.7,20.0,11.65,1.49
2018,6,18,5,30,74.0,23.0,1.8,14.1,32.0,17.76,9.51
2018,6,18,5,45,54.0,30.0,1.85,14.5,38.0,23.59,15.12
2018,6,18,6,0,34.0,37.0,1.9,14.9,44.0,28.72,19.91
2018,6,18,6,15,17.0,47.5,1.85,15.2,51.0,36.89,27.31
2018,6,18,6,30,0.0,58.0,1.8,15.5,58.0,44.43,34.04
2018,6,18,6,45,0.0,71.5,1.8,15.85,71.5,54.7,43.05
2018,6,18,7,0,0.0,85.0,1.8,16.2,85.0,64.64,51.61
2018,6,18,7,15,1.0,111.5,1.75,16.6,112.0,83.39,67.73
2018,6,18,7,30,2.0,138.0,1.7,17.0,139.0,101.75,83.21
2018,6,18,7,45,17.0,174.5,1.65,17.35,184.0,126.39,103.84
2018,6,18,8,0,32.0,211.0,1.6,17.7,229.0,143.01,117.35
2018,6,18,8,15,113.5,243.0,1.65,18.1,316.0,155.72,127.43
2018,6,18,8,30,195.0,275.0,1.7,18.5,403.0,173.96,142.01
2018,6,18,8,45,338.0,256.0,1.7,18.9,496.0,157.31,127.59
2018,6,18,9,0,481.0,237.0,1.7,19.3,589.0,139.36,112.26
2018,6,18,9,15,598.0,206.0,1.7,19.7,667.0,120.64,96.34
2018,6,18,9,30,715.0,175.0,1.7,20.1,745.0,105.02,83.05
2018,6,18,9,45,784.0,149.5,1.75,20.5,799.0,126.51,79.89
2018,6,18,10,0,853.0,124.0,1.8,20.9,853.0,177.93,102.85
2018,6,18,10,15,859.5,125.0,1.85,21.15,879.0,230.4,139.54
2018,6,18,10,30,866.0,126.0,1.9,21.4,905.0,283.57,182.61
2018,6,18,10,45,727.0,194.0,1.95,21.7,858.5,329.81,227.31
2018,6,18,11,0,588.0,262.0,2.0,22.0,812.0,364.67,261.78
2018,6,18,11,15,399.0,362.0,2.1,22.2,737.5,395.61,291.63
2018,6,18,11,30,210.0,462.0,2.2,22.4,663.0,417.95,311.73
2018,6,18,11,45,238.0,463.0,2.3,22.55,692.0,448.11,334.89
2018,6,18,12,0,266.0,464.0,2.4,22.7,721.0,489.51,366.1
2018,6,18,12,15,260.5,460.5,2.5,22.75,712.0,510.0,382.04
2018,6,18,12,30,255.0,457.0,2.6,22.8,703.0,529.37,397.06
2018,6,18,12,45,235.0,454.0,2.7,22.85,679.5,537.59,403.72
2018,6,18,13,0,215.0,451.0,2.8,22.9,656.0,535.48,402.91
2018,6,18,13,15,231.5,434.5,2.85,22.8,652.0,563.49,424.41
2018,6,18,13,30,248.0,418.0,2.9,22.7,648.0,583.19,439.91
2018,6,18,13,45,437.0,332.5,3.0,22.65,725.5,703.77,531.2
2018,6,18,14,0,626.0,247.0,3.1,22.6,803.0,822.94,619.39
2018,6,18,14,15,573.0,263.5,3.1,22.4,759.5,814.95,613.53
2018,6,18,14,30,520.0,280.0,3.1,22.2,716.0,797.99,602.4
2018,6,18,14,45,602.5,231.0,3.15,22.05,716.0,855.69,646.62
2018,6,18,15,0,685.0,182.0,3.2,21.9,716.0,905.48,683.55
2018,6,18,15,15,757.0,143.0,3.2,21.9,705.0,942.52,709.76
2018,6,18,15,30,829.0,104.0,3.2,21.9,694.0,970.9,730.25
2018,6,18,15,45,815.0,101.0,3.25,21.45,650.5,976.49,737.23
2018,6,18,16,0,801.0,98.0,3.3,21.0,607.0,965.06,733.0
2018,6,18,16,15,783.0,95.0,3.3,20.7,560.5,946.22,723.09
2018,6,18,16,30,765.0,92.0,3.3,20.4,514.0,924.23,711.03
2018,6,18,16,45,741.5,88.5,3.3,20.1,466.0,893.09,692.43
2018,6,18,17,0,718.0,85.0,3.3,19.8,418.0,859.3,671.68
2018,6,18,17,15,685.0,80.5,3.3,19.4,368.5,818.98,645.96
2018,6,18,17,30,652.0,76.0,3.3,19.0,319.0,771.15,613.91
2018,6,18,17,45,607.0,71.0,3.3,18.55,270.5,710.04,570.81
2018,6,18,18,0,562.0,66.0,3.3,18.1,222.0,648.64,525.55
2018,6,18,18,15,497.0,59.0,3.2,17.65,176.5,566.85,461.81
2018,6,18,18,30,432.0,52.0,3.1,17.2,131.0,486.81,396.42
2018,6,18,18,45,337.5,42.5,3.0,16.75,93.0,382.0,307.85
2018,6,18,19,0,243.0,33.0,2.9,16.3,55.0,285.69,209.37
2018,6,18,19,15,142.5,20.5,2.85,16.0,31.5,161.96,0.0
2018,6,18,19,30,42.0,8.0,2.8,15.7,8.0,36.13,0.0
2018,6,18,19,45,21.0,4.0,2.8,15.4,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,4,45,6.5,2.5,2.45,13.35,2.5,0.0,0.0
2018,6,19,5,0,13.0,5.0,2.5,13.5,5.0,3.93,0.0
2018,6,19,5,15,42.5,13.0,2.5,13.7,17.0,10.16,0.49
2018,6,19,5,30,72.0,21.0,2.5,13.9,29.0,16.3,8.26
2018,6,19,5,45,93.0,26.0,2.5,14.15,42.0,20.19,12.14
2018,6,19,6,0,114.0,31.0,2.5,14.4,55.0,22.97,14.83
2018,6,19,6,15,57.0,38.5,2.45,14.6,50.5,30.21,21.42
2018,6,19,6,30,0.0,46.0,2.4,14.8,46.0,35.16,25.86
2018,6,19,6,45,0.0,51.5,2.4,15.0,51.5,39.4,29.6
2018,6,19,7,0,0.0,57.0,2.4,15.2,57.0,43.65,33.27
2018,6,19,7,15,0.0,80.5,2.35,15.5,80.5,61.84,49.15
2018,6,19,7,30,0.0,104.0,2.3,15.8,104.0,78.76,63.7
2018,6,19,7,45,0.5,124.5,2.25,16.05,125.0,93.33,76.02
2018,6,19,8,0,1.0,145.0,2.2,16.3,146.0,107.7,88.02
2018,6,19,8,15,1.5,156.5,2.2,16.75,157.5,115.92,94.58
2018,6,19,8,30,2.0,168.0,2.2,17.2,169.0,124.07,101.04
2018,6,19,8,45,3.0,175.5,2.2,17.65,177.5,129.52,105.17
2018,6,19,9,0,4.0,183.0,2.2,18.1,186.0,134.92,109.23
2018,6,19,9,15,7.5,207.5,2.2,18.55,213.5,151.48,122.57
2018,6,19,9,30,11.0,232.0,2.2,19.0,241.0,167.73,135.5
2018,6,19,9,45,17.5,272.5,2.2,19.45,287.0,195.04,150.09
2018,6,19,10,0,24.0,313.0,2.2,19.9,333.0,208.57,159.4
2018,6,19,10,15,28.5,335.5,2.2,20.25,360.5,227.67,173.38
2018,6,19,10,30,33.0,358.0,2.2,20.6,388.0,247.97,188.37
2018,6,19,10,45,53.5,385.0,2.25,20.95,434.5,276.88,209.45
2018,6,19,11,0,74.0,412.0,2.3,21.3,481.0,309.09,233.17
2018,6,19,11,15,133.0,443.0,2.35,21.45,569.5,354.13,266.16
2018,6,19,11,30,192.0,474.0,2.4,21.6,658.0,416.81,312.52
2018,6,19,11,45,226.5,471.5,2.5,21.8,690.0,453.41,340.08
2018,6,19,12,0,261.0,469.0,2.6,22.0,722.0,489.69,367.61
2018,6,19,12,15,487.0,346.5,2.7,22.05,817.5,567.78,427.64
2018,6,19,12,30,713.0,224.0,2.8,22.1,913.0,658.01,496.78
2018,6,19,12,45,815.0,167.0,2.95,22.15,948.0,721.45,545.41
2018,6,19,13,0,917.0,110.0,3.1,22.2,983.0,783.87,593.38
2018,6,19,13,15,913.5,109.5,3.25,22.1,967.5,821.84,620.68
2018,6,19,13,30,910.0,109.0,3.4,22.0,952.0,857.04,646.2
2018,6,19,13,45,906.0,108.0,3.5,21.95,930.0,888.43,668.76
2018,6,19,14,0,902.0,107.0,3.6,21.9,908.0,916.7,689.27
2018,6,19,14,15,896.0,106.0,3.7,21.7,880.0,939.92,706.87
2018,6,19,14,30,890.0,105.0,3.8,21.5,852.0,959.75,722.36
2018,6,19,14,45,881.5,103.5,3.9,21.3,817.5,973.23,733.71
2018,6,19,15,0,873.0,102.0,4.0,21.1,783.0,983.14,742.87
2018,6,19,15,15,862.0,100.0,4.0,21.1,743.5,986.47,746.56
2018,6,19,15,30,851.0,98.0,4.0,21.1,704.0,986.22,748.02
2018,6,19,15,45,837.0,95.5,4.05,20.55,660.0,978.86,746.68
2018,6,19,16,0,823.0,93.0,4.1,20.0,616.0,981.28,752.28
2018,6,19,16,15,805.0,90.0,4.1,19.6,569.0,962.41,742.41
2018,6,19,16,30,787.0,87.0,4.1,19.2,522.0,940.35,730.43
2018,6,19,16,45,763.5,84.0,4.1,18.85,473.5,909.71,712.1
2018,6,19,17,0,740.0,81.0,4.1,18.5,425.0,876.4,691.56
2018,6,19,17,15,708.0,77.0,4.05,18.0,375.0,831.0,661.82
2018,6,19,17,30,676.0,73.0,4.0,17.5,325.0,790.27,634.69
2018,6,19,17,45,632.5,68.0,3.95,17.05,276.0,730.12,591.65
2018,6,19,18,0,589.0,63.0,3.9,16.6,227.0,669.63,546.52
2018,6,19,18,15,526.0,57.0,3.8,16.2,181.5,590.37,484.18
2018,6,19,18,30,463.0,51.0,3.7,15.8,136.0,512.64,420.01
2018,6,19,18,45,367.0,42.0,3.6,15.35,97.0,406.2,329.44
2018,6,19,19,0,271.0,33.0,3.5,14.9,58.0,305.06,226.48
2018,6,19,19,15,160.5,21.0,3.45,14.65,33.5,176.76,0.0
2018,6,19,19,30,50.0,9.0,3.4,14.4,9.0,42.63,0.0
2018,6,19,19,45,25.0,4.5,3.4,14.15,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,20,4,45,43.0,6.5,3.1,12.25,7.5,0.0,0.0
2018,6,20,5,0,86.0,13.0,3.2,12.4,15.0,10.23,0.0
2018,6,20,5,15,163.0,21.0,3.25,12.75,36.0,16.09,3.95
2018,6,20,5,30,240.0,29.0,3.3,13.1,57.0,23.31,14.26
2018,6,20,5,45,229.0,35.5,3.35,13.4,72.5,27.09,18.25
2018,6,20,6,0,218.0,42.0,3.4,13.7,88.0,31.58,22.54
2018,6,20,6,15,109.0,55.5,3.4,14.05,78.5,41.08,31.16
2018,6,20,6,30,0.0,69.0,3.4,14.4,69.0,52.43,41.3
2018,6,20,6,45,0.0,86.0,3.4,14.75,86.0,64.74,52.14
2018,6,20,7,0,0.0,103.0,3.4,15.1,103.0,76.94,62.7
2018,6,20,7,15,7.5,128.0,3.4,15.45,131.5,94.44,77.73
2018,6,20,7,30,15.0,153.0,3.4,15.8,160.0,111.67,92.3
2018,6,20,7,45,15.5,172.0,3.4,16.15,180.0,124.76,103.12
2018,6,20,8,0,16.0,191.0,3.4,16.5,200.0,137.73,113.71
2018,6,20,8,15,23.0,216.5,3.35,16.85,231.0,154.71,127.58
2018,6,20,8,30,30.0,242.0,3.3,17.2,262.0,161.36,132.6
2018,6,20,8,45,120.5,272.0,3.3,17.6,359.0,170.42,139.62
2018,6,20,9,0,211.0,302.0,3.3,18.0,456.0,187.36,153.13
2018,6,20,9,15,251.0,318.0,3.35,18.3,511.0,180.97,147.31
2018,6,20,9,30,291.0,334.0,3.4,18.6,566.0,187.37,152.15
2018,6,20,9,45,299.0,350.0,3.4,18.9,597.0,205.65,153.33
2018,6,20,10,0,307.0,366.0,3.4,19.2,628.0,238.97,172.88
2018,6,20,10,15,414.0,332.0,3.5,19.4,697.5,253.52,177.89
2018,6,20,10,30,521.0,298.0,3.6,19.6,767.0,292.58,204.99
2018,6,20,10,45,701.0,218.0,3.7,19.85,864.0,330.52,231.65
2018,6,20,11,0,881.0,138.0,3.8,20.1,961.0,396.21,282.72
2018,6,20,11,15,909.5,125.0,3.9,20.15,985.5,451.46,330.67
2018,6,20,11,30,938.0,112.0,4.0,20.2,1010.0,508.29,379.29
2018,6,20,11,45,941.5,110.5,4.1,20.3,1017.0,561.32,424.2
2018,6,20,12,0,945.0,109.0,4.2,20.4,1024.0,613.5,467.34
2018,6,20,12,15,945.0,109.0,4.3,20.4,1023.0,663.55,507.98
2018,6,20,12,30,945.0,109.0,4.4,20.4,1022.0,712.05,546.72
2018,6,20,12,45,944.0,108.5,4.45,20.35,1014.0,757.65,582.49
2018,6,20,13,0,943.0,108.0,4.5,20.3,1006.0,801.05,615.97
2018,6,20,13,15,940.0,107.0,4.55,20.2,990.0,840.01,644.23
2018,6,20,13,30,937.0,106.0,4.6,20.1,974.0,876.13,670.49
2018,6,20,13,45,933.5,105.0,4.65,20.05,952.0,908.83,694.23
2018,6,20,14,0,930.0,104.0,4.7,20.0,930.0,938.36,715.85
2018,6,20,14,15,924.0,102.5,4.7,19.85,901.0,961.84,733.25
2018,6,20,14,30,918.0,101.0,4.7,19.7,872.0,981.81,748.39
2018,6,20,14,45,910.5,99.0,4.7,19.55,837.0,996.26,759.88
2018,6,20,15,0,903.0,97.0,4.7,19.4,802.0,1007.05,769.05
2018,6,20,15,15,892.0,95.5,4.7,19.4,762.0,1011.27,773.43
2018,6,20,15,30,881.0,94.0,4.7,19.4,722.0,1011.85,775.52
2018,6,20,15,45,868.0,91.5,4.65,19.0,677.5,1005.66,773.87
2018,6,20,16,0,855.0,89.0,4.6,18.6,633.0,995.95,769.96
2018,6,20,16,15,838.0,86.5,4.55,18.35,585.5,978.79,760.48
2018,6,20,16,30,821.0,84.0,4.5,18.1,538.0,971.17,757.83
2018,6,20,16,45,799.0,80.0,4.45,17.8,488.0,940.53,738.9
2018,6,20,17,0,777.0,76.0,4.4,17.5,438.0,907.08,717.83
2018,6,20,17,15,746.0,72.5,4.35,17.1,387.0,862.86,688.71
2018,6,20,17,30,715.0,69.0,4.3,16.7,336.0,816.66,657.31
2018,6,20,17,45,672.5,64.5,4.2,16.35,286.0,756.59,613.96
2018,6,20,18,0,630.0,60.0,4.1,16.0,236.0,703.37,574.08
2018,6,20,18,15,566.5,54.0,4.0,15.6,188.5,622.69,510.75
2018,6,20,18,30,503.0,48.0,3.9,15.2,141.0,543.71,445.65
2018,6,20,18,45,406.0,40.0,3.8,14.8,101.0,436.71,354.48
2018,6,20,19,0,309.0,32.0,3.7,14.4,61.0,335.02,250.14
2018,6,20,19,15,185.0,20.5,3.7,14.15,35.0,192.23,0.0
2018,6,20,19,30,61.0,9.0,3.7,13.9,9.0,50.49,0.0
2018,6,20,19,45,30.5,4.5,3.65,13.7,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,21,4,45,60.5,8.0,3.25,11.95,9.5,0.0,0.0
2018,6,21,5,0,121.0,16.0,3.3,12.1,19.0,12.59,0.0
2018,6,21,5,15,243.5,26.5,3.3,12.45,49.5,21.92,7.18
2018,6,21,5,30,366.0,37.0,3.3,12.8,80.0,30.57,20.45
2018,6,21,5,45,378.0,46.0,3.35,13.1,108.5,37.32,27.26
2018,6,21,6,0,390.0,55.0,3.4,13.4,137.0,43.8,33.43
2018,6,21,6,15,281.0,79.0,3.35,13.85,146.0,57.28,45.62
2018,6,21,6,30,172.0,103.0,3.3,14.3,155.0,72.62,59.25
2018,6,21,6,45,176.5,123.5,3.3,14.7,185.5,85.35,70.35
2018,6,21,7,0,181.0,144.0,3.3,15.1,216.0,100.71,83.55
2018,6,21,7,15,151.0,169.0,3.25,15.55,234.5,115.1,95.67
2018,6,21,7,30,121.0,194.0,3.2,16.0,253.0,128.86,107.04
2018,6,21,7,45,96.0,215.0,3.15,16.45,265.0,145.33,120.57
2018,6,21,8,0,71.0,236.0,3.1,16.9,277.0,157.16,129.98
2018,6,21,8,15,66.5,255.5,3.05,17.3,296.5,168.37,138.79
2018,6,21,8,30,62.0,275.0,3.0,17.7,316.0,179.26,147.26
2018,6,21,8,45,68.0,298.0,2.95,18.15,345.5,191.84,157.03
2018,6,21,9,0,74.0,321.0,2.9,18.6,375.0,204.03,166.39
2018,6,21,9,15,245.5,299.5,2.8,19.0,492.5,172.21,139.52
2018,6,21,9,30,417.0,278.0,2.7,19.4,610.0,151.7,122.14
2018,6,21,9,45,625.0,210.0,2.65,19.85,731.5,137.65,92.97
2018,6,21,10,0,833.0,142.0,2.6,20.3,853.0,174.31,101.5
2018,6,21,10,15,891.5,118.0,2.6,20.65,900.5,230.24,138.66
2018,6,21,10,30,950.0,94.0,2.6,21.0,948.0,283.09,179.61
2018,6,21,10,45,954.5,94.0,2.55,21.35,969.0,339.87,228.55
2018,6,21,11,0,959.0,94.0,2.5,21.7,990.0,396.68,277.96
2018,6,21,11,15,961.5,94.5,2.6,21.9,1004.0,452.84,326.68
2018,6,21,11,30,964.0,95.0,2.7,22.1,1018.0,508.42,373.89
2018,6,21,11,45,966.0,95.0,2.75,22.3,1025.0,562.67,418.73
2018,6,21,12,0,968.0,95.0,2.8,22.5,1032.0,615.92,461.52
2018,6,21,12,15,965.0,97.5,2.95,22.55,1031.0,666.74,502.0
2018,6,21,12,30,962.0,100.0,3.1,22.6,1030.0,715.79,540.26
2018,6,21,12,45,954.5,104.5,3.25,22.7,1020.5,761.25,575.04
2018,6,21,13,0,947.0,109.0,3.4,22.8,1011.0,804.21,607.37
2018,6,21,13,15,944.5,108.0,3.5,22.75,995.5,843.8,635.42
2018,6,21,13,30,942.0,107.0,3.6,22.7,980.0,880.58,661.51
2018,6,21,13,45,938.0,106.0,3.7,22.7,957.5,913.1,684.59
2018,6,21,14,0,934.0,105.0,3.8,22.7,935.0,942.41,705.57
2018,6,21,14,15,928.0,103.5,3.8,22.6,906.0,966.09,722.51
2018,6,21,14,30,922.0,102.0,3.8,22.5,877.0,986.24,737.22
2018,6,21,14,45,915.0,100.0,3.8,22.4,842.0,1001.34,748.68
2018,6,21,15,0,908.0,98.0,3.8,22.3,807.0,1012.8,757.9
2018,6,21,15,15,897.0,96.0,3.8,22.3,766.5,1016.62,761.89
2018,6,21,15,30,886.0,94.0,3.8,22.3,726.0,1016.75,763.63
2018,6,21,15,45,872.0,92.0,3.7,22.05,681.5,1010.21,761.12
2018,6,21,16,0,858.0,90.0,3.6,21.8,637.0,1000.17,756.4
2018,6,21,16,15,840.0,88.0,3.6,21.55,589.0,995.64,756.28
2018,6,21,16,30,822.0,86.0,3.6,21.3,541.0,974.81,745.04
2018,6,21,16,45,799.5,82.5,3.6,21.05,491.0,944.38,727.17
2018,6,21,17,0,777.0,79.0,3.6,20.8,441.0,911.12,707.08
2018,6,21,17,15,746.0,75.0,3.55,20.35,390.0,866.26,678.46
2018,6,21,17,30,715.0,71.0,3.5,19.9,339.0,819.38,647.56
2018,6,21,17,45,670.0,67.0,3.45,19.45,288.5,764.58,609.58
2018,6,21,18,0,625.0,63.0,3.4,19.0,238.0,703.24,564.93
2018,6,21,18,15,558.5,56.5,3.25,18.4,190.0,619.19,500.53
2018,6,21,18,30,492.0,50.0,3.1,17.8,142.0,536.94,434.3
2018,6,21,18,45,390.0,42.0,2.9,17.15,101.5,425.72,341.58
2018,6,21,19,0,288.0,34.0,2.7,16.5,61.0,319.38,236.73
2018,6,21,19,15,171.0,21.5,2.7,16.15,35.0,186.21,0.0
2018,6,21,19,30,54.0,9.0,2.7,15.8,9.0,45.53,0.0
2018,6,21,19,45,27.0,4.5,2.65,15.45,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
