Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,0,903.0,91.0,3.2,24.9,796.0,996.26,735.12
2018,7,11,15,15,892.5,89.5,3.2,24.9,756.5,1001.87,740.19
2018,7,11,15,30,882.0,88.0,3.2,24.9,717.0,1003.81,743.06
2018,7,11,15,45,867.5,86.5,3.2,24.2,672.5,998.09,743.08
2018,7,11,16,0,853.0,85.0,3.2,23.5,628.0,988.85,740.94
2018,7,11,16,15,835.0,83.0,3.2,23.0,580.5,972.04,733.23
2018,7,11,16,30,817.0,81.0,3.2,22.5,533.0,964.7,732.03
2018,7,11,16,45,792.5,78.5,3.15,22.05,483.0,934.26,714.38
2018,7,11,17,0,768.0,76.0,3.1,21.6,433.0,901.03,694.68
2018,7,11,17,15,736.0,72.0,3.05,21.05,382.0,855.85,666.32
2018,7,11,17,30,704.0,68.0,3.0,20.5,331.0,808.68,635.67
2018,7,11,17,45,658.0,64.0,2.9,19.95,280.5,752.98,597.23
2018,7,11,18,0,612.0,60.0,2.8,19.4,230.0,691.36,552.59
2018,7,11,18,15,547.0,54.0,2.7,18.9,183.0,609.82,490.37
2018,7,11,18,30,482.0,48.0,2.6,18.4,136.0,529.99,426.21
2018,7,11,18,45,383.5,40.0,2.5,17.9,96.5,421.85,335.99
2018,7,11,19,0,285.0,32.0,2.4,17.4,57.0,318.63,228.77
2018,7,11,19,15,169.5,20.0,2.35,17.1,32.5,179.05,0.0
2018,7,11,19,30,54.0,8.0,2.3,16.8,8.0,45.22,0.0
2018,7,11,19,45,27.0,4.0,2.25,16.55,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,4,45,16.0,3.0,1.5,14.45,3.0,0.0,0.0
2018,7,12,5,0,32.0,6.0,1.5,14.6,6.0,4.72,0.0
2018,7,12,5,15,120.0,18.0,1.6,15.05,27.0,14.16,0.0
2018,7,12,5,30,208.0,30.0,1.7,15.5,48.0,22.83,11.91
2018,7,12,5,45,241.5,37.0,1.75,15.95,71.0,28.17,18.62
2018,7,12,6,0,275.0,44.0,1.8,16.4,94.0,33.44,23.73
2018,7,12,6,15,200.0,49.0,1.85,16.85,91.5,36.21,26.41
2018,7,12,6,30,125.0,54.0,1.9,17.3,89.0,40.25,30.06
2018,7,12,6,45,66.5,80.5,1.9,17.75,99.5,59.4,46.87
2018,7,12,7,0,8.0,107.0,1.9,18.2,110.0,79.26,64.01
2018,7,12,7,15,13.0,134.5,1.9,18.65,140.0,98.14,80.01
2018,7,12,7,30,18.0,162.0,1.9,19.1,170.0,116.71,95.46
2018,7,12,7,45,13.5,169.5,1.95,19.55,176.0,122.54,99.9
2018,7,12,8,0,9.0,177.0,2.0,20.0,182.0,128.24,104.19
2018,7,12,8,15,18.0,200.5,2.05,20.5,211.5,144.17,116.98
2018,7,12,8,30,27.0,224.0,2.1,21.0,241.0,151.18,122.19
2018,7,12,8,45,35.5,252.5,2.15,21.45,276.5,167.41,135.01
2018,7,12,9,0,44.0,281.0,2.2,21.9,312.0,183.08,147.22
2018,7,12,9,15,69.0,314.5,2.2,22.25,366.5,201.14,161.28
2018,7,12,9,30,94.0,348.0,2.2,22.6,421.0,218.46,174.62
2018,7,12,9,45,149.0,362.5,2.25,22.95,484.5,211.93,168.8
2018,7,12,10,0,204.0,377.0,2.3,23.3,548.0,240.01,175.74
2018,7,12,10,15,214.5,391.5,2.35,23.5,576.5,268.21,194.29
2018,7,12,10,30,225.0,406.0,2.4,23.7,605.0,298.19,216.12
2018,7,12,10,45,233.5,425.0,2.4,23.95,636.0,318.24,231.54
2018,7,12,11,0,242.0,444.0,2.4,24.2,667.0,355.07,259.91
2018,7,12,11,15,275.0,441.0,2.45,24.3,698.5,390.62,287.07
2018,7,12,11,30,308.0,438.0,2.5,24.4,730.0,429.71,317.03
2018,7,12,11,45,318.0,437.5,2.55,24.5,741.0,462.53,342.56
2018,7,12,12,0,328.0,437.0,2.6,24.6,752.0,496.27,368.48
2018,7,12,12,15,331.5,438.0,2.7,24.75,756.5,527.95,392.62
2018,7,12,12,30,335.0,439.0,2.8,24.9,761.0,559.57,416.41
2018,7,12,12,45,380.0,418.0,2.85,25.0,780.5,602.57,448.58
2018,7,12,13,0,425.0,397.0,2.9,25.1,800.0,653.54,486.02
2018,7,12,13,15,417.5,391.5,2.95,25.05,782.0,674.17,501.49
2018,7,12,13,30,410.0,386.0,3.0,25.0,764.0,692.32,515.29
2018,7,12,13,45,480.5,336.0,3.05,24.9,769.0,736.4,549.14
2018,7,12,14,0,551.0,286.0,3.1,24.8,774.0,779.47,582.18
2018,7,12,14,15,651.0,223.5,3.05,24.5,782.5,843.19,629.78
2018,7,12,14,30,751.0,161.0,3.0,24.2,791.0,891.8,664.73
2018,7,12,14,45,764.0,145.0,3.0,23.85,763.0,911.23,679.4
2018,7,12,15,0,777.0,129.0,3.0,23.5,735.0,927.12,692.09
2018,7,12,15,15,764.5,126.0,3.0,23.5,697.0,928.39,694.19
2018,7,12,15,30,752.0,123.0,3.0,23.5,659.0,926.15,694.2
2018,7,12,15,45,737.5,119.5,2.9,22.75,617.5,917.88,691.58
2018,7,12,16,0,723.0,116.0,2.8,22.0,576.0,906.28,686.8
2018,7,12,16,15,704.5,112.0,2.75,21.6,531.5,893.62,680.85
2018,7,12,16,30,686.0,108.0,2.7,21.2,487.0,871.52,668.38
2018,7,12,16,45,662.5,102.5,2.65,20.85,440.5,839.64,648.9
2018,7,12,17,0,639.0,97.0,2.6,20.5,394.0,805.32,627.44
2018,7,12,17,15,606.5,91.0,2.55,20.1,346.5,759.27,597.15
2018,7,12,17,30,574.0,85.0,2.5,19.7,299.0,711.67,564.89
2018,7,12,17,45,531.5,77.5,2.5,19.35,252.5,651.4,522.11
2018,7,12,18,0,489.0,70.0,2.5,19.0,206.0,590.82,477.25
2018,7,12,18,15,377.5,64.0,2.45,18.7,156.0,461.98,376.85
2018,7,12,18,30,266.0,58.0,2.4,18.4,106.0,350.3,285.73
2018,7,12,18,45,133.0,40.0,2.4,18.15,64.0,185.87,148.45
2018,7,12,19,0,0.0,22.0,2.4,17.9,22.0,16.8,6.53
2018,7,12,19,15,0.0,12.5,2.35,17.8,12.5,9.83,0.0
2018,7,12,19,30,0.0,3.0,2.3,17.7,3.0,2.36,0.0
2018,7,12,19,45,0.0,1.5,2.2,17.65,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.7,16.0,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.7,16.1,2.0,1.57,0.0
2018,7,13,5,15,0.0,8.0,1.7,16.4,8.0,6.29,0.0
2018,7,13,5,30,0.0,14.0,1.7,16.7,14.0,10.64,2.38
2018,7,13,5,45,0.5,25.0,1.7,17.05,25.0,19.06,10.7
2018,7,13,6,0,1.0,36.0,1.7,17.4,36.0,27.51,18.43
2018,7,13,6,15,5.0,53.5,1.75,17.75,54.5,40.73,30.27
2018,7,13,6,30,9.0,71.0,1.8,18.1,73.0,53.49,41.58
2018,7,13,6,45,7.0,65.5,1.8,18.5,67.5,50.28,38.72
2018,7,13,7,0,5.0,60.0,1.8,18.9,62.0,46.04,34.89
2018,7,13,7,15,2.5,54.0,1.85,19.25,55.0,41.39,30.68
2018,7,13,7,30,0.0,48.0,1.9,19.6,48.0,36.74,26.48
2018,7,13,7,45,0.0,47.0,1.95,20.0,47.0,36.0,25.69
2018,7,13,8,0,0.0,46.0,2.0,20.4,46.0,35.25,24.9
2018,7,13,8,15,4.0,88.5,2.05,20.75,91.0,68.26,53.02
2018,7,13,8,30,8.0,131.0,2.1,21.1,136.0,98.94,78.65
2018,7,13,8,45,25.5,181.5,2.15,21.5,199.5,127.06,101.74
2018,7,13,9,0,43.0,232.0,2.2,21.9,263.0,156.98,125.95
2018,7,13,9,15,95.5,289.0,2.25,22.25,362.0,177.42,142.13
2018,7,13,9,30,148.0,346.0,2.3,22.6,461.0,204.75,163.72
2018,7,13,9,45,157.0,368.5,2.3,22.9,495.5,214.35,170.85
2018,7,13,10,0,166.0,391.0,2.3,23.2,530.0,242.3,178.83
2018,7,13,10,15,307.0,352.0,2.35,23.5,620.0,246.69,174.18
2018,7,13,10,30,448.0,313.0,2.4,23.8,710.0,269.53,185.56
2018,7,13,10,45,534.5,279.0,2.4,24.1,764.0,308.07,213.7
2018,7,13,11,0,621.0,245.0,2.4,24.4,818.0,348.51,245.22
2018,7,13,11,15,448.0,348.5,2.45,24.6,765.0,393.6,286.01
2018,7,13,11,30,275.0,452.0,2.5,24.8,712.0,423.46,312.27
2018,7,13,11,45,435.5,364.0,2.5,25.0,780.0,467.92,345.57
2018,7,13,12,0,596.0,276.0,2.5,25.2,848.0,525.53,389.54
2018,7,13,12,15,717.0,207.0,2.55,25.3,895.0,589.01,438.19
2018,7,13,12,30,838.0,138.0,2.6,25.4,942.0,647.8,483.68
2018,7,13,12,45,847.0,130.0,2.6,25.45,937.5,691.81,516.81
2018,7,13,13,0,856.0,122.0,2.6,25.5,933.0,734.23,548.27
2018,7,13,13,15,853.5,121.0,2.65,25.55,919.0,771.61,575.28
2018,7,13,13,30,851.0,120.0,2.7,25.6,905.0,806.46,599.33
2018,7,13,13,45,847.5,118.5,2.7,25.6,884.5,837.32,620.45
2018,7,13,14,0,844.0,117.0,2.7,25.6,864.0,865.24,639.61
2018,7,13,14,15,837.5,115.5,2.75,25.55,837.0,887.38,655.45
2018,7,13,14,30,831.0,114.0,2.8,25.5,810.0,906.26,669.27
2018,7,13,14,45,823.5,111.5,2.85,25.45,777.5,919.84,679.73
2018,7,13,15,0,816.0,109.0,2.9,25.4,745.0,930.01,688.11
2018,7,13,15,15,804.5,107.5,2.9,25.4,707.5,933.88,691.98
2018,7,13,15,30,793.0,106.0,2.9,25.4,670.0,947.97,702.88
2018,7,13,15,45,779.0,103.0,2.95,25.05,628.0,940.89,701.08
2018,7,13,16,0,765.0,100.0,3.0,24.7,586.0,930.4,697.29
2018,7,13,16,15,746.5,96.5,3.05,24.4,540.5,911.42,687.66
2018,7,13,16,30,728.0,93.0,3.1,24.1,495.0,889.33,675.9
2018,7,13,16,45,703.0,89.5,3.2,23.75,447.5,857.74,657.81
2018,7,13,17,0,678.0,86.0,3.3,23.4,400.0,829.72,641.87
2018,7,13,17,15,645.5,81.0,3.35,22.9,352.0,784.44,613.11
2018,7,13,17,30,613.0,76.0,3.4,22.4,304.0,737.59,582.29
2018,7,13,17,45,568.0,71.0,3.4,21.9,257.0,677.64,540.18
2018,7,13,18,0,523.0,66.0,3.4,21.4,210.0,617.4,495.96
2018,7,13,18,15,459.0,58.5,3.4,20.85,166.0,536.86,433.81
2018,7,13,18,30,395.0,51.0,3.4,20.3,122.0,458.1,369.93
2018,7,13,18,45,305.0,40.5,3.35,19.75,85.5,356.83,284.49
2018,7,13,19,0,215.0,30.0,3.3,19.2,49.0,261.66,183.64
2018,7,13,19,15,125.5,18.5,3.3,18.9,28.0,109.82,0.0
2018,7,13,19,30,36.0,7.0,3.3,18.6,7.0,31.47,0.0
2018,7,13,19,45,18.0,3.5,3.25,18.3,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.05,17.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.75,15.45,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.8,15.5,7.0,5.51,0.0
2018,7,14,5,15,127.0,18.0,2.85,15.8,27.0,14.16,0.0
2018,7,14,5,30,214.0,29.0,2.9,16.1,47.0,22.11,10.76
2018,7,14,5,45,297.0,37.0,2.9,16.4,80.0,29.96,20.02
2018,7,14,6,0,380.0,45.0,2.9,16.7,113.0,36.29,26.12
2018,7,14,6,15,252.0,50.5,2.9,17.1,101.5,37.75,27.71
2018,7,14,6,30,124.0,56.0,2.9,17.5,90.0,41.6,31.2
2018,7,14,6,45,64.0,80.0,2.9,17.9,97.5,59.01,46.49
2018,7,14,7,0,4.0,104.0,2.9,18.3,105.0,77.15,62.18
2018,7,14,7,15,8.5,128.5,2.85,18.75,132.0,94.16,76.61
2018,7,14,7,30,13.0,153.0,2.8,19.2,159.0,110.93,90.6
2018,7,14,7,45,12.5,167.0,2.8,19.6,173.5,120.88,98.6
2018,7,14,8,0,12.0,181.0,2.8,20.0,188.0,130.75,106.44
2018,7,14,8,15,16.5,203.0,2.8,20.4,213.0,145.59,118.37
2018,7,14,8,30,21.0,225.0,2.8,20.8,238.0,160.27,130.01
2018,7,14,8,45,33.5,256.5,2.8,21.2,279.5,169.4,136.96
2018,7,14,9,0,46.0,288.0,2.8,21.6,321.0,186.61,150.49
2018,7,14,9,15,79.0,320.5,2.9,21.9,380.5,204.29,164.35
2018,7,14,9,30,112.0,353.0,3.0,22.2,440.0,206.61,165.69
2018,7,14,9,45,225.5,337.0,3.05,22.55,522.0,185.61,148.18
2018,7,14,10,0,339.0,321.0,3.1,22.9,604.0,208.66,148.31
2018,7,14,10,15,453.0,289.5,3.2,23.05,681.5,223.6,151.25
2018,7,14,10,30,567.0,258.0,3.3,23.2,759.0,258.34,173.18
2018,7,14,10,45,494.0,308.0,3.35,23.4,752.5,312.62,219.75
2018,7,14,11,0,421.0,358.0,3.4,23.6,746.0,354.29,256.31
2018,7,14,11,15,367.0,382.5,3.5,23.65,724.5,390.29,287.28
2018,7,14,11,30,313.0,407.0,3.6,23.7,703.0,412.07,306.61
2018,7,14,11,45,281.0,432.5,3.7,23.7,700.0,440.54,329.75
2018,7,14,12,0,249.0,458.0,3.8,23.7,697.0,466.92,350.57
2018,7,14,12,15,377.5,400.5,3.8,23.65,762.5,527.98,397.42
2018,7,14,12,30,506.0,343.0,3.8,23.6,828.0,600.65,452.83
2018,7,14,12,45,633.5,264.5,3.85,23.55,867.0,662.13,500.66
2018,7,14,13,0,761.0,186.0,3.9,23.5,906.0,725.02,549.66
2018,7,14,13,15,771.5,178.5,3.9,23.4,899.0,766.31,580.66
2018,7,14,13,30,782.0,171.0,3.9,23.3,892.0,805.76,610.13
2018,7,14,13,45,812.0,148.0,3.95,23.25,881.0,845.45,638.67
2018,7,14,14,0,842.0,125.0,4.0,23.2,870.0,870.49,656.74
2018,7,14,14,15,853.5,113.5,4.0,23.05,848.0,899.82,677.95
2018,7,14,14,30,865.0,102.0,4.0,22.9,826.0,925.96,697.01
2018,7,14,14,45,857.5,100.0,4.0,22.75,793.0,940.48,708.27
2018,7,14,15,0,850.0,98.0,4.0,22.6,760.0,951.51,717.39
2018,7,14,15,15,839.0,96.5,4.0,22.6,722.0,956.13,721.89
2018,7,14,15,30,828.0,95.0,4.0,22.6,684.0,957.24,724.22
2018,7,14,15,45,814.0,92.5,4.05,21.95,641.0,950.72,723.6
2018,7,14,16,0,800.0,90.0,4.1,21.3,598.0,953.8,729.82
2018,7,14,16,15,783.0,87.5,4.1,20.95,552.5,937.54,721.53
2018,7,14,16,30,766.0,85.0,4.1,20.6,507.0,918.1,711.15
2018,7,14,16,45,742.5,81.5,4.1,20.25,459.0,887.78,692.95
2018,7,14,17,0,719.0,78.0,4.1,19.9,411.0,854.78,672.57
2018,7,14,17,15,687.5,74.0,4.05,19.6,362.0,810.79,643.31
2018,7,14,17,30,656.0,70.0,4.0,19.3,313.0,771.01,616.37
2018,7,14,17,45,612.5,65.0,4.0,19.0,265.0,711.66,573.78
2018,7,14,18,0,569.0,60.0,4.0,18.7,217.0,651.98,529.11
2018,7,14,18,15,505.5,54.0,3.95,18.4,172.0,572.95,466.91
2018,7,14,18,30,442.0,48.0,3.9,18.1,127.0,495.61,402.96
2018,7,14,18,45,347.0,39.0,3.85,17.8,89.5,390.55,313.15
2018,7,14,19,0,252.0,30.0,3.8,17.5,52.0,289.81,202.94
2018,7,14,19,15,148.5,18.5,3.8,17.25,29.5,127.3,0.0
2018,7,14,19,30,45.0,7.0,3.8,17.0,7.0,5.51,0.0
2018,7,14,19,45,22.5,3.5,3.85,16.75,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,4,45,20.5,3.0,2.75,14.4,3.0,0.0,0.0
2018,7,15,5,0,41.0,6.0,2.8,14.5,6.0,4.72,0.0
2018,7,15,5,15,117.0,14.0,2.9,14.8,22.0,11.02,0.0
2018,7,15,5,30,193.0,22.0,3.0,15.1,38.0,17.76,7.3
2018,7,15,5,45,192.5,23.5,3.1,15.45,48.5,18.56,10.3
2018,7,15,6,0,192.0,25.0,3.2,15.8,59.0,19.43,11.43
2018,7,15,6,15,120.0,28.0,3.2,16.15,51.5,20.89,12.89
2018,7,15,6,30,48.0,31.0,3.2,16.5,44.0,24.65,16.3
2018,7,15,6,45,24.0,42.0,3.2,16.85,48.5,33.28,23.95
2018,7,15,7,0,0.0,53.0,3.2,17.2,53.0,40.56,30.31
2018,7,15,7,15,0.0,78.0,3.2,17.55,78.0,59.83,47.09
2018,7,15,7,30,0.0,103.0,3.2,17.9,103.0,77.77,62.46
2018,7,15,7,45,0.0,122.5,3.2,18.3,122.5,91.62,74.07
2018,7,15,8,0,0.0,142.0,3.2,18.7,142.0,105.29,85.39
2018,7,15,8,15,1.0,155.5,3.2,19.05,156.0,114.88,93.13
2018,7,15,8,30,2.0,169.0,3.2,19.4,170.0,124.39,100.73
2018,7,15,8,45,4.5,186.5,3.15,19.75,189.5,136.46,110.41
2018,7,15,9,0,7.0,204.0,3.1,20.1,209.0,148.41,119.9
2018,7,15,9,15,10.5,225.5,3.15,20.4,233.5,162.77,131.35
2018,7,15,9,30,14.0,247.0,3.2,20.7,258.0,176.92,142.54
2018,7,15,9,45,20.5,278.5,3.2,21.0,295.5,197.02,158.49
2018,7,15,10,0,27.0,310.0,3.2,21.3,333.0,204.26,155.81
2018,7,15,10,15,46.5,348.0,3.3,21.5,388.5,233.92,177.28
2018,7,15,10,30,66.0,386.0,3.4,21.7,444.0,266.9,201.36
2018,7,15,10,45,94.5,410.0,3.45,21.9,495.5,297.93,223.89
2018,7,15,11,0,123.0,434.0,3.5,22.1,547.0,322.31,241.82
2018,7,15,11,15,377.5,340.5,3.6,22.2,695.5,361.22,267.32
2018,7,15,11,30,632.0,247.0,3.7,22.3,844.0,438.65,325.2
2018,7,15,11,45,790.5,173.5,3.75,22.35,926.5,509.74,381.19
2018,7,15,12,0,949.0,100.0,3.8,22.4,1009.0,589.34,443.94
2018,7,15,12,15,948.5,100.5,3.9,22.4,1009.0,640.56,485.43
2018,7,15,12,30,948.0,101.0,4.0,22.4,1009.0,690.19,524.87
2018,7,15,12,45,945.0,101.5,4.05,22.45,1001.0,736.28,560.63
2018,7,15,13,0,942.0,102.0,4.1,22.5,993.0,780.07,594.01
2018,7,15,13,15,939.5,101.5,4.1,22.45,978.5,820.88,623.38
2018,7,15,13,30,937.0,101.0,4.1,22.4,964.0,858.96,650.21
2018,7,15,13,45,933.5,100.0,4.1,22.4,942.5,892.82,673.94
2018,7,15,14,0,930.0,99.0,4.1,22.4,921.0,923.53,695.5
2018,7,15,14,15,924.0,97.5,4.1,22.3,892.5,948.2,713.26
2018,7,15,14,30,918.0,96.0,4.1,22.2,864.0,969.35,728.76
2018,7,15,14,45,910.0,94.0,4.15,22.1,829.0,984.47,740.62
2018,7,15,15,0,902.0,92.0,4.2,22.0,794.0,995.89,750.18
2018,7,15,15,15,891.5,91.0,4.2,22.0,754.5,1002.26,755.93
2018,7,15,15,30,881.0,90.0,4.2,22.0,715.0,1004.98,759.41
2018,7,15,15,45,867.5,87.5,4.15,21.65,670.5,999.3,758.08
2018,7,15,16,0,854.0,85.0,4.1,21.3,626.0,990.03,754.5
2018,7,15,16,15,836.5,82.0,4.05,21.0,578.0,972.6,745.25
2018,7,15,16,30,819.0,79.0,4.0,20.7,530.0,964.47,742.56
2018,7,15,16,45,796.5,76.5,4.0,20.4,480.5,936.12,725.94
2018,7,15,17,0,774.0,74.0,4.0,20.1,431.0,904.93,707.17
2018,7,15,17,15,742.5,70.5,3.95,19.75,380.0,860.88,678.54
2018,7,15,17,30,711.0,67.0,3.9,19.4,329.0,814.79,647.6
2018,7,15,17,45,667.5,62.0,3.9,19.05,278.5,753.59,604.39
2018,7,15,18,0,624.0,57.0,3.9,18.7,228.0,698.85,564.06
2018,7,15,18,15,559.0,51.5,3.8,18.3,181.0,617.8,500.88
2018,7,15,18,30,494.0,46.0,3.7,17.9,134.0,538.47,435.76
2018,7,15,18,45,392.5,38.5,3.65,17.5,94.5,428.17,342.0
2018,7,15,19,0,291.0,31.0,3.6,17.1,55.0,320.09,221.14
2018,7,15,19,15,172.5,19.0,3.55,16.85,31.0,145.93,0.0
2018,7,15,19,30,54.0,7.0,3.5,16.6,7.0,5.51,0.0
2018,7,15,19,45,27.0,3.5,3.45,16.35,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,16,4,45,28.0,4.0,2.8,14.15,3.5,0.0,0.0
2018,7,16,5,0,56.0,8.0,2.8,14.3,7.0,0.0,0.0
2018,7,16,5,15,178.0,18.5,2.85,14.65,30.0,14.56,0.0
2018,7,16,5,30,300.0,29.0,2.9,15.0,53.0,24.09,11.48
2018,7,16,5,45,403.5,36.5,3.0,15.35,92.5,30.19,20.22
2018,7,16,6,0,507.0,44.0,3.1,15.7,132.0,36.49,26.37
2018,7,16,6,15,350.5,42.0,3.05,16.15,112.0,33.25,23.82
2018,7,16,6,30,194.0,40.0,3.0,16.6,92.0,29.84,20.9
2018,7,16,6,45,97.0,52.5,2.95,17.0,78.5,38.82,28.84
2018,7,16,7,0,0.0,65.0,2.9,17.4,65.0,49.83,38.46
2018,7,16,7,15,0.5,90.5,2.85,17.85,90.5,68.61,54.7
2018,7,16,7,30,1.0,116.0,2.8,18.3,116.0,86.61,70.01
2018,7,16,7,45,9.0,144.0,2.8,18.8,148.5,106.06,86.3
2018,7,16,8,0,17.0,172.0,2.8,19.3,181.0,125.13,102.02
2018,7,16,8,15,107.0,193.0,2.75,19.75,259.5,129.09,104.81
2018,7,16,8,30,197.0,214.0,2.7,20.2,338.0,133.77,108.22
2018,7,16,8,45,341.0,203.5,2.7,20.65,437.0,121.82,97.73
2018,7,16,9,0,485.0,193.0,2.7,21.1,536.0,118.39,94.47
2018,7,16,9,15,575.0,185.5,2.75,21.5,614.5,110.98,87.94
2018,7,16,9,30,665.0,178.0,2.8,21.9,693.0,106.89,84.23
2018,7,16,9,45,728.0,166.0,2.8,22.35,753.5,100.27,78.44
2018,7,16,10,0,791.0,154.0,2.8,22.8,814.0,151.0,90.09
2018,7,16,10,15,829.5,143.0,2.8,23.1,856.0,200.04,117.59
2018,7,16,10,30,868.0,132.0,2.8,23.4,898.0,260.14,161.95
2018,7,16,10,45,909.0,113.5,2.85,23.75,933.0,313.11,205.03
2018,7,16,11,0,950.0,95.0,2.9,24.1,968.0,369.2,252.45
2018,7,16,11,15,904.5,121.5,2.95,24.25,963.5,423.88,301.06
2018,7,16,11,30,859.0,148.0,3.0,24.4,959.0,472.74,343.79
2018,7,16,11,45,829.0,165.5,3.05,24.6,953.5,522.37,385.2
2018,7,16,12,0,799.0,183.0,3.1,24.8,948.0,567.93,422.15
2018,7,16,12,15,822.5,170.5,3.15,24.85,958.0,620.35,463.33
2018,7,16,12,30,846.0,158.0,3.2,24.9,968.0,664.71,498.18
2018,7,16,12,45,895.0,130.5,3.25,24.95,981.5,723.47,542.69
2018,7,16,13,0,944.0,103.0,3.3,25.0,995.0,781.81,586.2
2018,7,16,13,15,941.0,102.5,3.35,24.9,980.0,822.41,615.09
2018,7,16,13,30,938.0,102.0,3.4,24.8,965.0,860.24,641.58
2018,7,16,13,45,933.5,101.5,3.45,24.7,943.5,893.84,665.18
2018,7,16,14,0,929.0,101.0,3.5,24.6,922.0,924.26,686.7
2018,7,16,14,15,923.0,99.5,3.55,24.4,893.0,949.02,704.79
2018,7,16,14,30,917.0,98.0,3.6,24.2,864.0,970.26,720.69
2018,7,16,14,45,908.5,97.0,3.65,24.05,829.5,986.05,732.99
2018,7,16,15,0,900.0,96.0,3.7,23.9,795.0,998.19,743.07
2018,7,16,15,15,889.5,94.0,3.7,23.9,755.0,1003.57,748.07
2018,7,16,15,30,879.0,92.0,3.7,23.9,715.0,1005.25,750.81
2018,7,16,15,45,865.5,90.0,3.7,23.35,671.0,1000.24,750.87
2018,7,16,16,0,852.0,88.0,3.7,22.8,627.0,991.69,748.73
2018,7,16,16,15,834.0,85.5,3.7,22.5,579.0,974.49,740.08
2018,7,16,16,30,816.0,83.0,3.7,22.2,531.0,966.8,738.05
2018,7,16,16,45,793.0,79.5,3.65,21.85,481.0,936.68,720.23
2018,7,16,17,0,770.0,76.0,3.6,21.5,431.0,903.7,700.28
2018,7,16,17,15,738.5,72.0,3.55,21.05,379.5,859.03,671.78
2018,7,16,17,30,707.0,68.0,3.5,20.6,328.0,812.32,640.95
2018,7,16,17,45,663.0,63.5,3.45,20.2,278.0,757.95,603.06
2018,7,16,18,0,619.0,59.0,3.4,19.8,228.0,697.34,558.66
2018,7,16,18,15,553.0,53.0,3.25,19.25,180.5,614.7,494.96
2018,7,16,18,30,487.0,47.0,3.1,18.7,133.0,533.78,429.23
2018,7,16,18,45,385.0,38.5,3.0,18.2,93.0,421.94,334.9
2018,7,16,19,0,283.0,30.0,2.9,17.7,53.0,312.16,211.17
2018,7,16,19,15,166.5,18.5,2.85,17.45,30.0,140.99,0.0
2018,7,16,19,30,50.0,7.0,2.8,17.2,7.0,5.51,0.0
2018,7,16,19,45,25.0,3.5,2.75,16.9,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.0,2.35,14.1,1.0,0.0,0.0
2018,7,17,5,0,12.0,2.0,2.4,14.3,2.0,0.0,0.0
2018,7,17,5,15,82.5,10.5,2.45,14.7,16.5,8.26,0.0
2018,7,17,5,30,153.0,19.0,2.5,15.1,31.0,15.19,4.83
2018,7,17,5,45,155.0,22.0,2.55,15.55,41.5,16.92,8.83
2018,7,17,6,0,157.0,25.0,2.6,16.0,52.0,19.13,11.15
2018,7,17,6,15,102.0,28.0,2.6,16.45,48.0,20.73,12.73
2018,7,17,6,30,47.0,31.0,2.6,16.9,44.0,24.64,16.26
2018,7,17,6,45,23.5,45.5,2.6,17.35,52.0,35.83,26.17
2018,7,17,7,0,0.0,60.0,2.6,17.8,60.0,45.96,35.0
2018,7,17,7,15,0.0,85.0,2.6,18.25,85.0,64.75,51.25
2018,7,17,7,30,0.0,110.0,2.6,18.7,110.0,82.52,66.36
2018,7,17,7,45,0.0,118.0,2.6,19.2,118.0,88.52,71.15
2018,7,17,8,0,0.0,126.0,2.6,19.7,126.0,94.48,75.83
2018,7,17,8,15,1.0,145.0,2.55,20.15,145.5,107.85,86.77
2018,7,17,8,30,2.0,164.0,2.5,20.6,165.0,121.06,97.42
2018,7,17,8,45,5.5,189.0,2.5,21.05,192.5,138.07,111.13
2018,7,17,9,0,9.0,214.0,2.5,21.5,220.0,154.79,124.44
2018,7,17,9,15,12.0,232.5,2.5,21.9,241.5,167.17,134.07
2018,7,17,9,30,15.0,251.0,2.5,22.3,263.0,179.38,143.5
2018,7,17,9,45,20.5,280.0,2.5,22.65,297.0,197.87,157.96
2018,7,17,10,0,26.0,309.0,2.5,23.0,331.0,203.35,153.92
2018,7,17,10,15,30.5,332.5,2.55,23.3,359.0,222.88,167.99
2018,7,17,10,30,35.0,356.0,2.6,23.6,387.0,243.66,183.18
2018,7,17,10,45,56.0,379.0,2.6,23.9,430.0,269.78,201.88
2018,7,17,11,0,77.0,402.0,2.6,24.2,473.0,299.17,223.27
2018,7,17,11,15,256.5,370.5,2.6,24.4,611.5,340.29,250.76
2018,7,17,11,30,436.0,339.0,2.6,24.6,750.0,415.97,306.02
2018,7,17,11,45,517.0,311.0,2.65,24.75,802.5,471.69,348.72
2018,7,17,12,0,598.0,283.0,2.7,24.9,855.0,529.17,392.89
2018,7,17,12,15,600.5,283.5,2.7,25.0,858.0,572.3,426.07
2018,7,17,12,30,603.0,284.0,2.7,25.1,861.0,614.87,458.18
2018,7,17,12,45,609.5,280.5,2.75,25.15,860.0,656.35,489.24
2018,7,17,13,0,616.0,277.0,2.8,25.2,859.0,696.76,519.07
2018,7,17,13,15,651.0,256.0,2.85,25.2,862.5,743.72,553.74
2018,7,17,13,30,686.0,235.0,2.9,25.2,866.0,789.96,587.57
2018,7,17,13,45,711.5,216.0,2.95,25.15,857.0,828.74,616.09
2018,7,17,14,0,737.0,197.0,3.0,25.1,848.0,865.39,643.11
2018,7,17,14,15,818.0,152.5,3.05,24.95,853.0,917.81,679.59
2018,7,17,14,30,899.0,108.0,3.1,24.8,858.0,963.31,711.17
2018,7,17,14,45,889.5,107.0,3.15,24.65,823.5,978.1,722.51
2018,7,17,15,0,880.0,106.0,3.2,24.5,789.0,989.23,731.87
2018,7,17,15,15,869.0,103.5,3.2,24.5,749.0,993.61,736.15
2018,7,17,15,30,858.0,101.0,3.2,24.5,709.0,994.3,738.21
2018,7,17,15,45,791.5,116.0,3.3,24.05,649.0,968.98,725.11
2018,7,17,16,0,725.0,131.0,3.4,23.6,589.0,933.73,705.31
2018,7,17,16,15,758.5,111.0,3.45,23.15,557.0,941.3,714.39
2018,7,17,16,30,792.0,91.0,3.5,22.7,525.0,952.62,725.88
2018,7,17,16,45,767.5,88.0,3.55,22.25,475.5,921.82,708.32
2018,7,17,17,0,743.0,85.0,3.6,21.8,426.0,888.17,688.7
2018,7,17,17,15,708.5,81.0,3.55,21.25,375.0,847.57,663.25
2018,7,17,17,30,674.0,77.0,3.5,20.7,324.0,799.11,631.24
2018,7,17,17,45,626.0,71.0,3.5,20.15,273.0,733.6,585.53
2018,7,17,18,0,578.0,65.0,3.5,19.6,222.0,667.77,537.4
2018,7,17,18,15,507.5,58.0,3.4,19.05,175.0,580.45,469.75
2018,7,17,18,30,437.0,51.0,3.3,18.5,128.0,494.91,400.07
2018,7,17,18,45,332.5,41.5,3.15,18.0,89.0,380.58,303.14
2018,7,17,19,0,228.0,32.0,3.0,17.5,50.0,274.1,181.78
2018,7,17,19,15,131.0,19.5,2.95,17.2,28.0,114.82,0.0
2018,7,17,19,30,34.0,7.0,2.9,16.9,6.0,0.0,0.0
2018,7,17,19,45,17.0,3.5,2.9,16.6,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,4,45,17.0,3.5,2.25,14.65,3.0,0.0,0.0
2018,7,18,5,0,34.0,7.0,2.3,14.9,6.0,0.0,0.0
2018,7,18,5,15,130.5,18.5,2.35,15.35,26.5,14.56,0.0
2018,7,18,5,30,227.0,30.0,2.4,15.8,47.0,22.83,9.48
2018,7,18,5,45,330.0,39.5,2.5,16.25,85.0,32.37,21.88
2018,7,18,6,0,433.0,49.0,2.6,16.7,123.0,40.02,29.29
2018,7,18,6,15,374.0,45.5,2.5,17.15,124.5,36.16,26.26
2018,7,18,6,30,315.0,42.0,2.4,17.6,126.0,32.53,23.17
2018,7,18,6,45,157.5,54.0,2.3,18.05,96.0,38.61,28.53
2018,7,18,7,0,0.0,66.0,2.2,18.5,66.0,50.61,38.97
2018,7,18,7,15,0.0,92.0,2.1,18.9,92.0,69.6,55.33
2018,7,18,7,30,0.0,118.0,2.0,19.3,118.0,87.88,70.81
2018,7,18,7,45,67.5,128.5,1.9,19.75,165.0,90.58,72.72
2018,7,18,8,0,135.0,139.0,1.8,20.2,212.0,98.52,79.08
2018,7,18,8,15,106.5,163.0,1.8,20.6,224.0,112.07,90.11
2018,7,18,8,30,78.0,187.0,1.8,21.0,236.0,124.93,100.42
2018,7,18,8,45,50.5,216.0,1.8,21.4,248.5,147.82,118.93
2018,7,18,9,0,23.0,245.0,1.8,21.8,261.0,174.39,140.16
2018,7,18,9,15,39.0,276.5,1.85,22.15,305.5,181.02,144.98
2018,7,18,9,30,55.0,308.0,1.9,22.5,350.0,197.9,158.12
2018,7,18,9,45,58.0,331.5,1.95,22.85,378.0,209.82,167.15
2018,7,18,10,0,61.0,355.0,2.0,23.2,406.0,229.79,172.72
2018,7,18,10,15,217.0,330.5,2.05,23.45,520.0,220.34,157.91
2018,7,18,10,30,373.0,306.0,2.1,23.7,634.0,247.36,171.69
2018,7,18,10,45,577.5,238.5,2.15,24.0,761.0,286.77,195.87
2018,7,18,11,0,782.0,171.0,2.2,24.3,888.0,355.56,245.62
2018,7,18,11,15,673.0,235.0,2.25,24.45,859.5,401.21,287.11
2018,7,18,11,30,564.0,299.0,2.3,24.6,831.0,439.78,321.08
2018,7,18,11,45,458.0,349.0,2.35,24.7,783.0,467.08,344.73
2018,7,18,12,0,352.0,399.0,2.4,24.8,735.0,481.49,357.28
2018,7,18,12,15,333.0,414.0,2.5,24.85,732.0,510.07,379.44
2018,7,18,12,30,314.0,429.0,2.6,24.9,729.0,537.16,399.93
2018,7,18,12,45,346.0,418.5,2.65,24.95,747.0,578.0,430.45
2018,7,18,13,0,378.0,408.0,2.7,25.0,765.0,620.18,461.67
2018,7,18,13,15,382.0,391.5,2.75,24.95,747.5,636.73,474.69
2018,7,18,13,30,386.0,375.0,2.8,24.9,730.0,662.69,494.17
2018,7,18,13,45,457.5,341.5,2.85,24.85,752.0,720.44,537.14
2018,7,18,14,0,529.0,308.0,2.9,24.8,774.0,779.07,580.26
2018,7,18,14,15,615.5,253.0,2.9,24.65,778.5,836.68,623.01
2018,7,18,14,30,702.0,198.0,2.9,24.5,783.0,890.31,662.49
2018,7,18,14,45,679.0,198.5,2.95,24.35,745.5,892.03,665.0
2018,7,18,15,0,656.0,199.0,3.0,24.2,708.0,889.89,665.47
2018,7,18,15,15,637.5,192.5,3.0,24.2,666.0,881.34,661.02
2018,7,18,15,30,619.0,186.0,3.0,24.2,624.0,869.22,654.29
2018,7,18,15,45,671.5,156.5,3.2,23.65,604.0,900.98,680.5
2018,7,18,16,0,724.0,127.0,3.4,23.1,584.0,927.89,703.3
2018,7,18,16,15,746.0,111.5,3.5,22.65,550.0,929.12,707.83
2018,7,18,16,30,768.0,96.0,3.6,22.2,516.0,934.36,715.49
2018,7,18,16,45,742.0,92.5,3.75,21.75,466.5,901.55,696.91
2018,7,18,17,0,716.0,89.0,3.9,21.3,417.0,872.82,680.99
2018,7,18,17,15,681.0,84.0,3.9,20.7,366.0,824.61,650.03
2018,7,18,17,30,646.0,79.0,3.9,20.1,315.0,774.71,616.84
2018,7,18,17,45,596.5,73.0,3.9,19.45,265.0,708.32,569.94
2018,7,18,18,0,547.0,67.0,3.9,18.8,215.0,641.69,520.63
2018,7,18,18,15,476.5,59.5,3.75,18.3,169.0,554.42,451.91
2018,7,18,18,30,406.0,52.0,3.6,17.8,123.0,468.93,381.36
2018,7,18,18,45,304.0,41.5,3.45,17.3,85.0,355.95,284.68
2018,7,18,19,0,202.0,31.0,3.3,16.8,47.0,250.7,162.7
2018,7,18,19,15,115.0,18.5,3.1,16.55,26.5,101.89,0.0
2018,7,18,19,30,28.0,6.0,2.9,16.3,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.7,16.05,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,19,4,45,13.0,3.0,2.9,14.3,2.5,0.0,0.0
2018,7,19,5,0,26.0,6.0,3.1,14.5,5.0,0.0,0.0
2018,7,19,5,15,110.5,18.0,3.25,14.85,24.5,14.16,0.0
2018,7,19,5,30,195.0,30.0,3.4,15.2,44.0,22.71,8.76
2018,7,19,5,45,256.5,37.0,3.55,15.6,71.0,28.2,18.33
2018,7,19,6,0,318.0,44.0,3.7,16.0,98.0,35.18,25.12
2018,7,19,6,15,218.0,44.0,3.55,16.35,86.5,32.96,23.51
2018,7,19,6,30,118.0,44.0,3.4,16.7,75.0,33.3,23.94
2018,7,19,6,45,59.0,62.5,3.3,17.1,78.0,47.26,36.29
2018,7,19,7,0,0.0,81.0,3.2,17.5,81.0,61.42,48.63
2018,7,19,7,15,0.5,106.0,2.95,17.9,106.0,79.1,63.85
2018,7,19,7,30,1.0,131.0,2.7,18.3,131.0,96.45,78.52
2018,7,19,7,45,3.0,149.0,2.5,18.7,150.5,109.07,88.91
2018,7,19,8,0,5.0,167.0,2.3,19.1,170.0,121.57,99.06
2018,7,19,8,15,9.5,188.0,2.2,19.65,194.0,135.92,110.57
2018,7,19,8,30,14.0,209.0,2.1,20.2,218.0,150.1,121.79
2018,7,19,8,45,25.0,242.0,1.95,20.7,259.0,171.56,138.87
2018,7,19,9,0,36.0,275.0,1.8,21.2,300.0,179.61,144.71
2018,7,19,9,15,75.0,307.5,1.75,21.75,364.0,197.74,158.73
2018,7,19,9,30,114.0,340.0,1.7,22.3,428.0,201.11,160.68
2018,7,19,9,45,144.0,362.0,1.7,22.8,478.0,211.08,168.04
2018,7,19,10,0,174.0,384.0,1.7,23.3,528.0,237.35,174.91
2018,7,19,10,15,232.5,392.0,1.75,23.75,592.0,252.2,181.0
2018,7,19,10,30,291.0,400.0,1.8,24.2,656.0,290.74,206.85
2018,7,19,10,45,233.5,411.0,1.85,24.65,619.5,308.1,222.66
2018,7,19,11,0,176.0,422.0,1.9,25.1,583.0,331.41,242.65
2018,7,19,11,15,180.0,434.0,2.05,25.35,601.0,358.76,263.77
2018,7,19,11,30,184.0,446.0,2.2,25.6,619.0,387.14,285.52
2018,7,19,11,45,325.5,398.5,2.4,25.85,708.0,438.57,323.47
2018,7,19,12,0,467.0,351.0,2.6,26.1,797.0,508.61,375.77
2018,7,19,12,15,525.5,322.5,2.8,26.15,824.5,558.94,414.41
2018,7,19,12,30,584.0,294.0,3.0,26.2,852.0,609.04,452.95
2018,7,19,12,45,588.5,290.5,3.2,26.2,849.0,648.6,483.19
2018,7,19,13,0,593.0,287.0,3.4,26.2,846.0,686.95,512.29
2018,7,19,13,15,579.5,286.5,3.55,25.9,825.5,712.25,532.22
2018,7,19,13,30,566.0,286.0,3.7,25.6,805.0,734.47,549.91
2018,7,19,13,45,603.5,257.5,3.9,25.35,799.5,773.32,580.39
2018,7,19,14,0,641.0,229.0,4.1,25.1,794.0,810.37,609.59
2018,7,19,14,15,682.0,207.5,4.1,24.7,791.0,855.02,643.51
2018,7,19,14,30,723.0,186.0,4.1,24.3,788.0,897.8,674.99
2018,7,19,14,45,757.0,164.0,4.15,23.9,771.0,922.57,694.07
2018,7,19,15,0,791.0,142.0,4.2,23.5,754.0,954.04,718.04
2018,7,19,15,15,793.5,133.0,4.2,23.5,720.0,964.6,726.47
2018,7,19,15,30,796.0,124.0,4.2,23.5,686.0,971.59,732.79
2018,7,19,15,45,776.5,122.0,4.0,22.7,641.5,960.54,728.09
2018,7,19,16,0,757.0,120.0,3.8,21.9,597.0,945.89,721.08
2018,7,19,16,15,733.5,117.0,3.7,21.5,549.5,930.31,712.98
2018,7,19,16,30,710.0,114.0,3.6,21.1,502.0,904.49,697.72
2018,7,19,16,45,663.5,113.0,3.45,20.7,448.0,854.92,665.28
2018,7,19,17,0,617.0,112.0,3.3,20.3,394.0,803.0,630.69
2018,7,19,17,15,563.5,105.5,3.25,19.9,339.5,735.64,584.46
2018,7,19,17,30,510.0,99.0,3.2,19.5,285.0,667.22,536.01
2018,7,19,17,45,490.0,88.5,3.1,19.1,244.5,625.8,506.17
2018,7,19,18,0,470.0,78.0,3.0,18.7,204.0,583.02,473.59
2018,7,19,18,15,410.0,67.5,2.95,18.35,160.5,498.58,406.7
2018,7,19,18,30,350.0,57.0,2.9,18.0,117.0,424.0,344.67
2018,7,19,18,45,262.5,43.5,2.8,17.6,80.5,325.34,259.09
2018,7,19,19,0,175.0,30.0,2.7,17.2,44.0,226.45,141.91
2018,7,19,19,15,99.5,17.5,2.65,17.0,24.5,89.33,0.0
2018,7,19,19,30,24.0,5.0,2.6,16.8,5.0,0.0,0.0
2018,7,19,19,45,12.0,2.5,2.55,16.6,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,2.05,13.95,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,2.1,14.1,3.0,0.0,0.0
2018,7,20,5,15,57.0,16.0,2.25,14.55,19.5,12.59,0.0
2018,7,20,5,30,104.0,29.0,2.4,15.0,36.0,21.57,7.3
2018,7,20,5,45,176.0,46.0,2.5,15.5,70.0,33.99,23.19
2018,7,20,6,0,248.0,63.0,2.6,16.0,104.0,46.45,34.91
2018,7,20,6,15,217.5,78.5,2.65,16.45,123.5,56.88,44.52
2018,7,20,6,30,187.0,94.0,2.7,16.9,143.0,66.9,53.52
2018,7,20,6,45,137.0,108.5,2.7,17.35,148.5,77.41,62.72
2018,7,20,7,0,87.0,123.0,2.7,17.8,154.0,86.28,70.27
2018,7,20,7,15,49.0,136.5,2.65,18.3,154.5,96.86,79.12
2018,7,20,7,30,11.0,150.0,2.6,18.8,155.0,108.73,88.9
2018,7,20,7,45,18.5,166.0,2.6,19.3,175.5,120.12,98.13
2018,7,20,8,0,26.0,182.0,2.6,19.8,196.0,125.91,102.49
2018,7,20,8,15,45.0,207.0,2.6,20.3,234.0,141.28,114.86
2018,7,20,8,30,64.0,232.0,2.6,20.8,272.0,156.28,126.74
2018,7,20,8,45,126.5,244.0,2.6,21.25,330.5,156.69,126.47
2018,7,20,9,0,189.0,256.0,2.6,21.7,389.0,164.48,132.34
2018,7,20,9,15,269.5,256.0,2.6,22.15,457.5,153.47,122.74
2018,7,20,9,30,350.0,256.0,2.6,22.6,526.0,141.5,112.47
2018,7,20,9,45,397.0,260.0,2.6,23.0,579.0,142.0,112.51
2018,7,20,10,0,444.0,264.0,2.6,23.4,632.0,172.21,117.81
2018,7,20,10,15,465.0,274.5,2.6,23.7,672.0,213.4,142.77
2018,7,20,10,30,486.0,285.0,2.6,24.0,712.0,257.71,174.98
2018,7,20,10,45,508.0,288.5,2.65,24.35,744.5,301.47,209.26
2018,7,20,11,0,530.0,292.0,2.7,24.7,777.0,348.0,246.7
2018,7,20,11,15,637.5,242.5,2.75,24.8,835.5,391.16,280.66
2018,7,20,11,30,745.0,193.0,2.8,24.9,894.0,450.42,327.56
2018,7,20,11,45,788.5,169.0,2.85,25.05,916.0,502.26,369.73
2018,7,20,12,0,832.0,145.0,2.9,25.2,938.0,552.75,410.45
2018,7,20,12,15,835.0,142.5,3.0,25.15,938.5,599.6,448.1
2018,7,20,12,30,838.0,140.0,3.1,25.1,939.0,645.32,484.11
2018,7,20,12,45,842.5,135.5,3.15,25.1,933.5,689.22,517.86
2018,7,20,13,0,847.0,131.0,3.2,25.1,928.0,731.43,549.8
2018,7,20,13,15,749.0,178.5,3.25,25.0,875.5,746.76,560.63
2018,7,20,13,30,651.0,226.0,3.3,24.9,823.0,753.03,564.72
2018,7,20,13,45,515.5,291.0,3.35,24.8,756.5,724.93,543.85
2018,7,20,14,0,380.0,356.0,3.4,24.7,690.0,674.81,507.2
2018,7,20,14,15,552.0,261.5,3.45,24.45,729.5,786.13,591.48
2018,7,20,14,30,724.0,167.0,3.5,24.2,769.0,871.03,654.34
2018,7,20,14,45,759.5,143.0,3.5,24.0,751.5,903.93,677.74
2018,7,20,15,0,795.0,119.0,3.5,23.8,734.0,933.16,699.11
2018,7,20,15,15,782.5,117.0,3.5,23.8,696.0,935.93,702.17
2018,7,20,15,30,770.0,115.0,3.5,23.8,658.0,935.16,703.2
2018,7,20,15,45,753.0,112.5,3.5,23.2,615.0,925.78,700.17
2018,7,20,16,0,736.0,110.0,3.5,22.6,572.0,912.98,694.95
2018,7,20,16,15,713.5,107.0,3.5,22.25,526.0,890.69,682.52
2018,7,20,16,30,691.0,104.0,3.5,21.9,480.0,872.22,672.76
2018,7,20,16,45,662.5,99.5,3.45,21.5,432.0,836.62,650.55
2018,7,20,17,0,634.0,95.0,3.4,21.1,384.0,798.67,626.36
2018,7,20,17,15,597.0,90.0,3.35,20.7,336.0,749.59,593.45
2018,7,20,17,30,560.0,85.0,3.3,20.3,288.0,699.08,558.49
2018,7,20,17,45,509.5,78.5,3.2,19.85,241.0,632.68,510.09
2018,7,20,18,0,459.0,72.0,3.1,19.4,194.0,566.17,459.64
2018,7,20,18,15,393.0,62.0,3.05,19.0,151.0,474.87,387.41
2018,7,20,18,30,327.0,52.0,3.0,18.6,108.0,396.05,321.96
2018,7,20,18,45,241.0,40.0,2.95,18.25,74.0,301.46,239.42
2018,7,20,19,0,155.0,28.0,2.9,17.9,40.0,205.74,123.73
2018,7,20,19,15,88.0,16.0,2.85,17.7,22.0,79.41,0.0
2018,7,20,19,30,21.0,4.0,2.8,17.5,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.75,17.35,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.9,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,16.0,3.0,0.0,0.0
2018,7,21,5,15,65.5,15.0,1.95,16.3,19.0,11.8,0.0
2018,7,21,5,30,119.0,27.0,2.0,16.6,35.0,20.3,5.62
2018,7,21,5,45,199.0,41.0,2.05,16.95,68.0,30.74,20.23
2018,7,21,6,0,279.0,55.0,2.1,17.3,101.0,41.12,30.09
2018,7,21,6,15,200.5,60.5,2.1,17.7,99.5,45.11,34.0
2018,7,21,6,30,122.0,66.0,2.1,18.1,98.0,48.24,36.93
2018,7,21,6,45,72.5,89.0,2.1,18.55,109.0,64.7,51.34
2018,7,21,7,0,23.0,112.0,2.1,19.0,120.0,80.6,65.01
2018,7,21,7,15,40.0,138.5,2.15,19.45,155.5,97.82,79.57
2018,7,21,7,30,57.0,165.0,2.2,19.9,191.0,114.62,93.52
2018,7,21,7,45,65.5,185.5,2.2,20.35,218.5,127.57,103.98
2018,7,21,8,0,74.0,206.0,2.2,20.8,246.0,140.27,114.1
2018,7,21,8,15,80.0,230.0,2.2,21.2,277.0,154.48,125.37
2018,7,21,8,30,86.0,254.0,2.2,21.6,308.0,168.32,136.19
2018,7,21,8,45,87.0,277.5,2.25,22.0,335.5,181.38,146.29
2018,7,21,9,0,88.0,301.0,2.3,22.4,363.0,194.04,155.98
2018,7,21,9,15,154.0,309.5,2.35,22.75,425.0,189.04,151.33
2018,7,21,9,30,220.0,318.0,2.4,23.1,487.0,179.74,143.3
2018,7,21,9,45,341.0,297.5,2.4,23.45,573.0,172.22,136.77
2018,7,21,10,0,462.0,277.0,2.4,23.8,659.0,179.31,122.75
