Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,10,15,480.0,283.0,2.5,24.05,692.5,219.12,146.35
2018,7,21,10,30,498.0,289.0,2.6,24.3,726.0,261.52,177.12
2018,7,21,10,45,498.0,295.5,2.65,24.5,741.5,302.11,209.88
2018,7,21,11,0,498.0,302.0,2.7,24.7,757.0,343.07,243.85
2018,7,21,11,15,424.5,332.0,2.75,24.85,724.5,371.0,269.67
2018,7,21,11,30,351.0,362.0,2.8,25.0,692.0,397.71,293.13
2018,7,21,11,45,299.0,390.5,2.85,25.15,673.0,420.0,311.79
2018,7,21,12,0,247.0,419.0,2.9,25.3,654.0,438.05,326.33
2018,7,21,12,15,260.5,418.5,2.95,25.3,666.5,470.04,350.88
2018,7,21,12,30,274.0,418.0,3.0,25.3,679.0,503.02,375.9
2018,7,21,12,45,393.5,358.5,3.1,25.3,730.0,568.87,426.11
2018,7,21,13,0,513.0,299.0,3.2,25.3,781.0,638.68,479.03
2018,7,21,13,15,516.0,294.0,3.2,25.2,772.5,668.9,501.57
2018,7,21,13,30,519.0,289.0,3.2,25.1,764.0,697.39,522.91
2018,7,21,13,45,499.0,281.0,3.25,25.0,729.0,701.86,527.3
2018,7,21,14,0,479.0,273.0,3.3,24.9,694.0,702.6,529.16
2018,7,21,14,15,646.0,197.5,3.3,24.7,745.5,812.32,610.98
2018,7,21,14,30,813.0,122.0,3.3,24.5,797.0,895.96,669.22
2018,7,21,14,45,806.0,118.5,3.3,24.35,764.5,909.2,679.0
2018,7,21,15,0,799.0,115.0,3.3,24.2,732.0,932.55,696.31
2018,7,21,15,15,786.5,113.0,3.3,24.2,694.0,935.32,699.4
2018,7,21,15,30,774.0,111.0,3.3,24.2,656.0,934.56,700.44
2018,7,21,15,45,720.5,121.0,3.3,23.7,602.5,902.42,681.63
2018,7,21,16,0,667.0,131.0,3.3,23.2,549.0,874.61,665.86
2018,7,21,16,15,689.5,113.5,3.35,22.85,516.0,880.92,673.61
2018,7,21,16,30,712.0,96.0,3.4,22.5,483.0,877.29,674.31
2018,7,21,16,45,659.0,98.5,3.4,22.15,429.5,831.83,645.28
2018,7,21,17,0,606.0,101.0,3.4,21.8,376.0,778.44,610.2
2018,7,21,17,15,520.0,102.0,3.35,21.35,318.0,688.45,547.17
2018,7,21,17,30,434.0,103.0,3.3,20.9,260.0,588.53,474.51
2018,7,21,17,45,447.0,85.5,3.25,20.4,225.0,571.77,463.48
2018,7,21,18,0,460.0,68.0,3.2,19.9,190.0,562.33,456.41
2018,7,21,18,15,416.5,58.0,3.15,19.5,150.5,498.67,405.34
2018,7,21,18,30,373.0,48.0,3.1,19.1,111.0,435.99,352.51
2018,7,21,18,45,280.5,37.5,3.0,18.65,76.0,330.24,261.22
2018,7,21,19,0,188.0,27.0,2.9,18.2,41.0,229.36,132.21
2018,7,21,19,15,107.5,16.5,2.85,18.0,23.0,94.6,0.0
2018,7,21,19,30,27.0,6.0,2.8,17.8,5.0,0.0,0.0
2018,7,21,19,45,13.5,3.0,2.7,17.55,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,22,4,45,13.0,2.5,2.05,16.2,2.0,0.0,0.0
2018,7,22,5,0,26.0,5.0,2.1,16.3,4.0,0.0,0.0
2018,7,22,5,15,110.0,15.5,2.15,16.6,21.5,12.2,0.0
2018,7,22,5,30,194.0,26.0,2.2,16.9,39.0,19.79,4.34
2018,7,22,5,45,202.0,27.0,2.2,17.2,50.5,20.74,11.75
2018,7,22,6,0,210.0,28.0,2.2,17.5,62.0,21.93,13.42
2018,7,22,6,15,124.5,30.5,2.25,17.85,52.5,22.71,14.35
2018,7,22,6,30,39.0,33.0,2.3,18.2,43.0,26.01,17.36
2018,7,22,6,45,19.5,46.0,2.3,18.55,51.0,36.11,26.27
2018,7,22,7,0,0.0,59.0,2.3,18.9,59.0,45.19,34.17
2018,7,22,7,15,0.0,78.0,2.35,19.3,78.0,59.73,46.7
2018,7,22,7,30,0.0,97.0,2.4,19.7,97.0,73.49,58.36
2018,7,22,7,45,0.0,113.5,2.4,20.15,113.5,85.35,68.21
2018,7,22,8,0,0.0,130.0,2.4,20.6,130.0,97.1,77.83
2018,7,22,8,15,4.5,160.0,2.45,20.95,163.0,117.76,94.89
2018,7,22,8,30,9.0,190.0,2.5,21.3,196.0,137.96,111.32
2018,7,22,8,45,10.0,202.5,2.5,21.7,209.5,146.7,118.03
2018,7,22,9,0,11.0,215.0,2.5,22.1,223.0,155.35,124.65
2018,7,22,9,15,31.5,250.0,2.55,22.35,274.0,166.68,133.5
2018,7,22,9,30,52.0,285.0,2.6,22.6,325.0,186.11,148.89
2018,7,22,9,45,140.5,332.0,2.65,22.9,446.5,197.92,157.94
2018,7,22,10,0,229.0,379.0,2.7,23.2,568.0,238.25,175.12
2018,7,22,10,15,371.0,338.5,2.8,23.35,657.5,244.07,170.34
2018,7,22,10,30,513.0,298.0,2.9,23.5,747.0,268.53,182.45
2018,7,22,10,45,688.0,206.5,3.0,23.7,825.0,293.8,197.71
2018,7,22,11,0,863.0,115.0,3.1,23.9,903.0,347.64,238.44
2018,7,22,11,15,867.0,115.0,3.15,23.95,917.5,400.54,284.64
2018,7,22,11,30,871.0,115.0,3.2,24.0,932.0,453.18,329.97
2018,7,22,11,45,873.0,115.5,3.3,24.1,940.0,504.77,373.52
2018,7,22,12,0,875.0,116.0,3.4,24.2,948.0,555.55,415.35
2018,7,22,12,15,876.5,114.5,3.45,24.2,948.5,603.65,454.23
2018,7,22,12,30,878.0,113.0,3.5,24.2,949.0,650.38,491.18
2018,7,22,12,45,878.5,111.5,3.55,24.25,942.5,694.82,525.55
2018,7,22,13,0,879.0,110.0,3.6,24.3,936.0,737.31,557.85
2018,7,22,13,15,876.0,109.5,3.65,24.25,921.5,775.75,586.21
2018,7,22,13,30,873.0,109.0,3.7,24.2,907.0,811.58,611.63
2018,7,22,13,45,868.5,107.5,3.75,24.15,885.5,842.46,633.63
2018,7,22,14,0,864.0,106.0,3.8,24.1,864.0,870.26,653.58
2018,7,22,14,15,858.0,104.5,3.85,24.0,837.0,893.51,670.64
2018,7,22,14,30,852.0,103.0,3.9,23.9,810.0,913.44,685.57
2018,7,22,14,45,844.0,101.5,3.9,23.75,777.0,928.08,696.93
2018,7,22,15,0,836.0,100.0,3.9,23.6,744.0,939.26,706.12
2018,7,22,15,15,824.5,98.0,3.9,23.6,705.5,942.94,709.98
2018,7,22,15,30,813.0,96.0,3.9,23.6,667.0,943.11,711.67
2018,7,22,15,45,799.5,93.0,3.9,23.15,624.5,936.63,710.23
2018,7,22,16,0,786.0,90.0,3.9,22.7,582.0,939.78,715.62
2018,7,22,16,15,768.0,87.5,3.85,22.45,536.5,922.64,706.19
2018,7,22,16,30,750.0,85.0,3.8,22.2,491.0,902.34,694.71
2018,7,22,16,45,726.0,81.0,3.8,21.95,443.0,871.05,675.65
2018,7,22,17,0,702.0,77.0,3.8,21.7,395.0,837.11,654.41
2018,7,22,17,15,669.0,73.0,3.8,21.3,346.0,791.87,624.8
2018,7,22,17,30,636.0,69.0,3.8,20.9,297.0,751.18,597.59
2018,7,22,17,45,590.5,64.0,3.75,20.55,249.5,690.36,553.74
2018,7,22,18,0,545.0,59.0,3.7,20.2,202.0,629.35,507.79
2018,7,22,18,15,478.5,52.0,3.6,19.85,158.0,546.86,442.62
2018,7,22,18,30,412.0,45.0,3.5,19.5,114.0,466.45,375.87
2018,7,22,18,45,315.0,35.5,3.45,19.1,78.0,360.43,283.78
2018,7,22,19,0,218.0,26.0,3.4,18.7,42.0,249.62,136.13
2018,7,22,19,15,126.0,16.0,3.35,18.45,23.5,108.23,0.0
2018,7,22,19,30,34.0,6.0,3.3,18.2,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.25,18.0,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.6,15.15,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.6,15.2,4.0,0.0,0.0
2018,7,23,5,15,130.0,14.5,2.6,15.5,21.5,11.41,0.0
2018,7,23,5,30,226.0,24.0,2.6,15.8,39.0,19.8,3.22
2018,7,23,5,45,328.0,33.0,2.6,16.15,75.0,27.09,17.07
2018,7,23,6,0,430.0,42.0,2.6,16.5,111.0,34.47,24.36
2018,7,23,6,15,323.5,53.0,2.6,16.9,115.5,40.14,29.73
2018,7,23,6,30,217.0,64.0,2.6,17.3,120.0,46.48,35.49
2018,7,23,6,45,168.5,90.5,2.6,17.75,139.5,64.77,51.57
2018,7,23,7,0,120.0,117.0,2.6,18.2,159.0,83.14,67.45
2018,7,23,7,15,179.5,136.5,2.6,18.7,211.0,93.15,75.81
2018,7,23,7,30,239.0,156.0,2.6,19.2,263.0,105.48,86.01
2018,7,23,7,45,287.5,171.0,2.6,19.65,314.5,114.77,93.48
2018,7,23,8,0,336.0,186.0,2.6,20.1,366.0,123.86,100.68
2018,7,23,8,15,452.0,173.0,2.6,20.6,439.0,112.25,90.36
2018,7,23,8,30,568.0,160.0,2.6,21.1,512.0,105.25,84.03
2018,7,23,8,45,687.5,131.0,2.6,21.6,588.5,89.02,70.0
2018,7,23,9,0,807.0,102.0,2.6,22.1,665.0,81.02,62.99
2018,7,23,9,15,789.5,116.5,2.65,22.55,693.5,87.86,68.43
2018,7,23,9,30,772.0,131.0,2.7,23.0,722.0,94.09,73.32
2018,7,23,9,45,788.5,131.5,2.75,23.4,759.0,93.2,72.31
2018,7,23,10,0,805.0,132.0,2.8,23.8,796.0,131.8,77.25
2018,7,23,10,15,855.5,111.5,2.85,24.1,839.5,186.82,106.68
2018,7,23,10,30,906.0,91.0,2.9,24.4,883.0,237.08,141.91
2018,7,23,10,45,910.0,92.5,2.9,24.7,905.0,293.45,188.75
2018,7,23,11,0,914.0,94.0,2.9,25.0,927.0,349.93,237.41
2018,7,23,11,15,916.5,94.5,3.0,25.15,941.5,405.15,285.44
2018,7,23,11,30,919.0,95.0,3.1,25.3,956.0,459.88,332.36
2018,7,23,11,45,918.5,97.0,3.15,25.45,963.5,513.53,377.26
2018,7,23,12,0,918.0,99.0,3.2,25.6,971.0,566.07,420.06
2018,7,23,12,15,915.0,101.0,3.3,25.6,970.5,615.87,460.09
2018,7,23,12,30,912.0,103.0,3.4,25.6,970.0,663.93,497.87
2018,7,23,12,45,905.0,106.0,3.5,25.6,961.0,708.12,532.04
2018,7,23,13,0,898.0,109.0,3.6,25.6,952.0,749.87,563.8
2018,7,23,13,15,896.0,108.0,3.7,25.45,938.0,789.48,593.15
2018,7,23,13,30,894.0,107.0,3.8,25.3,924.0,826.47,619.67
2018,7,23,13,45,891.0,106.0,3.9,25.15,903.5,859.82,643.72
2018,7,23,14,0,888.0,105.0,4.0,25.0,883.0,890.16,665.8
2018,7,23,14,15,882.0,103.5,4.05,24.85,855.5,914.16,683.41
2018,7,23,14,30,876.0,102.0,4.1,24.7,828.0,934.74,698.88
2018,7,23,14,45,869.0,99.5,4.15,24.55,794.0,949.86,710.81
2018,7,23,15,0,862.0,97.0,4.2,24.4,760.0,961.4,720.53
2018,7,23,15,15,851.0,95.0,4.2,24.4,721.0,965.94,725.0
2018,7,23,15,30,840.0,93.0,4.2,24.4,682.0,966.87,727.24
2018,7,23,15,45,826.5,90.5,4.2,23.95,639.0,961.15,726.41
2018,7,23,16,0,813.0,88.0,4.2,23.5,596.0,951.97,723.38
2018,7,23,16,15,794.5,85.5,4.15,23.2,549.0,947.23,722.84
2018,7,23,16,30,776.0,83.0,4.1,22.9,502.0,926.36,711.14
2018,7,23,16,45,744.5,80.5,4.1,22.55,450.5,889.23,688.39
2018,7,23,17,0,713.0,78.0,4.1,22.2,399.0,849.52,663.43
2018,7,23,17,15,680.0,73.5,4.0,21.75,349.5,803.47,633.0
2018,7,23,17,30,647.0,69.0,3.9,21.3,300.0,762.0,605.01
2018,7,23,17,45,600.0,64.0,3.85,20.9,251.5,699.52,560.13
2018,7,23,18,0,553.0,59.0,3.8,20.5,203.0,636.87,513.09
2018,7,23,18,15,472.5,53.0,3.7,20.0,157.0,542.88,439.34
2018,7,23,18,30,392.0,47.0,3.6,19.5,111.0,451.37,364.04
2018,7,23,18,45,278.5,37.0,3.45,19.0,74.5,328.74,258.65
2018,7,23,19,0,165.0,27.0,3.3,18.5,38.0,209.47,105.2
2018,7,23,19,15,99.0,16.5,3.3,18.2,21.5,88.11,0.0
2018,7,23,19,30,33.0,6.0,3.3,17.9,5.0,0.0,0.0
2018,7,23,19,45,16.5,3.0,3.3,17.6,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,4,45,3.0,0.5,2.9,15.75,0.5,0.0,0.0
2018,7,24,5,0,6.0,1.0,2.9,15.8,1.0,0.0,0.0
2018,7,24,5,15,70.0,10.0,2.95,16.1,14.0,7.87,0.0
2018,7,24,5,30,134.0,19.0,3.0,16.4,27.0,14.51,0.0
2018,7,24,5,45,126.0,17.0,3.05,16.65,30.5,13.12,5.29
2018,7,24,6,0,118.0,15.0,3.1,16.9,34.0,11.54,4.39
2018,7,24,6,15,79.0,14.5,3.1,17.3,29.0,11.03,4.08
2018,7,24,6,30,40.0,14.0,3.1,17.7,24.0,10.94,4.05
2018,7,24,6,45,21.0,23.0,3.1,18.1,28.5,18.31,10.59
2018,7,24,7,0,2.0,32.0,3.1,18.5,33.0,24.43,15.96
2018,7,24,7,15,2.0,58.0,3.05,18.9,59.0,44.46,33.45
2018,7,24,7,30,2.0,84.0,3.0,19.3,85.0,64.37,50.58
2018,7,24,7,45,7.0,124.0,3.0,19.75,127.5,92.57,74.55
2018,7,24,8,0,12.0,164.0,3.0,20.2,170.0,119.64,97.15
2018,7,24,8,15,29.5,199.5,3.0,20.65,217.0,136.6,110.89
2018,7,24,8,30,47.0,235.0,3.0,21.1,264.0,157.28,127.57
2018,7,24,8,45,56.0,258.0,3.0,21.55,295.0,170.5,137.87
2018,7,24,9,0,65.0,281.0,3.0,22.0,326.0,183.37,147.79
2018,7,24,9,15,66.5,300.0,3.05,22.4,348.5,193.65,155.58
2018,7,24,9,30,68.0,319.0,3.1,22.8,371.0,203.6,163.06
2018,7,24,9,45,69.5,338.5,3.2,23.2,394.0,213.46,170.45
2018,7,24,10,0,71.0,358.0,3.3,23.6,417.0,230.6,173.69
2018,7,24,10,15,176.0,356.0,3.3,23.9,508.0,240.53,175.51
2018,7,24,10,30,281.0,354.0,3.3,24.2,599.0,263.0,187.52
2018,7,24,10,45,475.5,286.0,3.35,24.5,713.5,289.27,201.35
2018,7,24,11,0,670.0,218.0,3.4,24.8,828.0,339.92,237.14
2018,7,24,11,15,733.0,190.5,3.45,24.95,868.0,394.22,281.49
2018,7,24,11,30,796.0,163.0,3.5,25.1,908.0,450.02,327.26
2018,7,24,11,45,828.5,148.0,3.55,25.25,929.0,502.4,370.54
2018,7,24,12,0,861.0,133.0,3.6,25.4,950.0,558.09,415.43
2018,7,24,12,15,885.5,119.0,3.65,25.4,959.5,610.9,457.64
2018,7,24,12,30,910.0,105.0,3.7,25.4,969.0,663.62,498.96
2018,7,24,12,45,906.5,106.5,3.75,25.45,961.5,709.05,533.87
2018,7,24,13,0,903.0,108.0,3.8,25.5,954.0,752.26,566.51
2018,7,24,13,15,901.0,107.0,3.85,25.45,940.0,792.11,595.62
2018,7,24,13,30,899.0,106.0,3.9,25.4,926.0,829.31,621.85
2018,7,24,13,45,895.0,105.0,3.95,25.3,905.0,862.01,645.1
2018,7,24,14,0,891.0,104.0,4.0,25.2,884.0,891.62,666.3
2018,7,24,14,15,885.5,102.0,4.05,25.1,856.0,915.67,683.81
2018,7,24,14,30,880.0,100.0,4.1,25.0,828.0,936.29,699.15
2018,7,24,14,45,872.5,99.0,4.1,24.85,795.0,952.58,711.59
2018,7,24,15,0,865.0,98.0,4.1,24.7,762.0,965.34,721.83
2018,7,24,15,15,854.0,95.5,4.1,24.7,722.5,969.44,725.99
2018,7,24,15,30,843.0,93.0,4.1,24.7,683.0,969.87,727.9
2018,7,24,15,45,829.5,90.5,4.15,24.2,639.5,964.2,727.55
2018,7,24,16,0,816.0,88.0,4.2,23.7,596.0,955.05,724.99
2018,7,24,16,15,799.0,85.0,4.2,23.4,549.5,951.22,725.37
2018,7,24,16,30,782.0,82.0,4.2,23.1,503.0,931.21,714.56
2018,7,24,16,45,759.0,79.0,4.2,22.75,454.5,902.02,697.44
2018,7,24,17,0,736.0,76.0,4.2,22.4,406.0,870.07,678.06
2018,7,24,17,15,703.5,71.5,4.15,21.95,355.5,824.2,648.13
2018,7,24,17,30,671.0,67.0,4.1,21.5,305.0,776.41,615.84
2018,7,24,17,45,626.5,61.5,4.05,21.0,256.0,721.14,576.66
2018,7,24,18,0,582.0,56.0,4.0,20.5,207.0,659.52,530.63
2018,7,24,18,15,515.5,49.5,3.95,20.05,161.5,576.83,465.63
2018,7,24,18,30,449.0,43.0,3.9,19.6,116.0,496.18,398.65
2018,7,24,18,45,348.0,34.0,3.85,19.15,79.0,386.42,302.15
2018,7,24,19,0,247.0,25.0,3.8,18.7,42.0,268.79,123.31
2018,7,24,19,15,143.0,15.0,3.75,18.45,23.0,120.29,0.0
2018,7,24,19,30,39.0,5.0,3.7,18.2,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.65,17.95,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.55,17.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.25,16.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.8,16.15,17.5,8.65,0.0
2018,7,25,5,30,218.0,22.0,2.8,16.5,35.0,18.13,0.0
2018,7,25,5,45,345.5,30.5,2.85,16.85,73.5,25.15,15.2
2018,7,25,6,0,473.0,39.0,2.9,17.2,112.0,32.39,22.42
2018,7,25,6,15,332.0,45.5,2.8,17.65,106.0,35.95,25.93
2018,7,25,6,30,191.0,52.0,2.7,18.1,100.0,38.07,27.97
2018,7,25,6,45,125.5,82.0,2.65,18.55,116.5,60.86,47.98
2018,7,25,7,0,60.0,112.0,2.6,19.0,133.0,80.96,65.36
2018,7,25,7,15,92.5,144.0,2.6,19.65,182.0,99.17,80.72
2018,7,25,7,30,125.0,176.0,2.6,20.3,231.0,118.35,96.63
2018,7,25,7,45,178.0,197.5,2.6,20.9,286.5,131.86,107.48
2018,7,25,8,0,231.0,219.0,2.6,21.5,342.0,139.45,113.22
2018,7,25,8,15,448.0,178.0,2.6,22.15,444.5,115.12,92.21
2018,7,25,8,30,665.0,137.0,2.6,22.8,547.0,93.88,73.96
2018,7,25,8,45,766.5,109.5,2.6,23.45,615.5,85.6,66.64
2018,7,25,9,0,868.0,82.0,2.6,24.1,684.0,80.82,62.32
2018,7,25,9,15,876.0,84.5,2.65,24.6,723.0,82.47,63.4
2018,7,25,9,30,884.0,87.0,2.7,25.1,762.0,83.95,64.35
2018,7,25,9,45,887.0,91.0,2.7,25.6,794.5,85.91,65.7
2018,7,25,10,0,890.0,95.0,2.7,26.1,827.0,126.13,70.91
2018,7,25,10,15,896.0,96.5,2.8,26.4,855.5,181.74,100.43
2018,7,25,10,30,902.0,98.0,2.9,26.7,884.0,238.09,141.47
2018,7,25,10,45,906.0,99.5,3.0,26.95,906.0,294.5,187.83
2018,7,25,11,0,910.0,101.0,3.1,27.2,928.0,351.02,236.17
2018,7,25,11,15,913.0,102.5,3.2,27.3,944.0,407.12,284.51
2018,7,25,11,30,916.0,104.0,3.3,27.4,960.0,462.83,331.84
2018,7,25,11,45,917.0,104.5,3.45,27.45,967.5,516.37,376.7
2018,7,25,12,0,918.0,105.0,3.6,27.5,975.0,568.91,419.69
2018,7,25,12,15,919.0,104.5,3.7,27.4,975.5,619.52,460.37
2018,7,25,12,30,920.0,104.0,3.8,27.3,976.0,668.66,499.04
2018,7,25,12,45,920.5,102.5,3.9,27.2,969.5,714.95,534.92
2018,7,25,13,0,921.0,101.0,4.0,27.1,963.0,759.17,568.68
2018,7,25,13,15,917.5,100.5,4.1,26.9,948.0,798.86,597.89
2018,7,25,13,30,914.0,100.0,4.2,26.7,933.0,835.78,624.39
2018,7,25,13,45,910.0,99.5,4.3,26.5,912.0,869.33,648.64
2018,7,25,14,0,906.0,99.0,4.4,26.3,891.0,899.77,670.86
2018,7,25,14,15,899.5,99.0,4.45,26.0,863.5,925.23,689.85
2018,7,25,14,30,893.0,99.0,4.5,25.7,836.0,947.28,706.7
2018,7,25,14,45,883.5,97.5,4.55,25.4,801.0,961.43,718.42
2018,7,25,15,0,874.0,96.0,4.6,25.1,766.0,971.89,728.03
2018,7,25,15,15,862.5,94.5,4.6,25.1,726.5,976.72,732.73
2018,7,25,15,30,851.0,93.0,4.6,25.1,687.0,977.91,735.17
2018,7,25,15,45,835.5,91.5,4.6,24.25,643.0,971.48,735.12
2018,7,25,16,0,820.0,90.0,4.6,23.4,599.0,974.6,741.83
2018,7,25,16,15,794.0,89.0,4.55,22.9,549.5,951.27,728.85
2018,7,25,16,30,768.0,88.0,4.5,22.4,500.0,924.69,713.69
2018,7,25,16,45,727.0,86.5,4.5,21.85,446.0,879.22,685.42
2018,7,25,17,0,686.0,85.0,4.5,21.3,392.0,837.73,659.45
2018,7,25,17,15,640.0,81.5,4.45,20.8,340.0,781.13,621.12
2018,7,25,17,30,594.0,78.0,4.4,20.3,288.0,723.29,580.67
2018,7,25,17,45,528.0,72.5,4.3,19.75,237.0,642.88,521.27
2018,7,25,18,0,462.0,67.0,4.2,19.2,186.0,563.06,459.96
2018,7,25,18,15,387.0,57.5,4.1,18.85,142.0,471.5,386.18
2018,7,25,18,30,312.0,48.0,4.0,18.5,98.0,378.03,307.77
2018,7,25,18,45,235.5,37.0,3.9,18.15,67.0,294.12,230.95
2018,7,25,19,0,159.0,26.0,3.8,17.8,36.0,200.99,79.54
2018,7,25,19,15,92.0,15.5,3.7,17.65,20.0,81.97,0.0
2018,7,25,19,30,25.0,5.0,3.6,17.5,4.0,0.0,0.0
2018,7,25,19,45,12.5,2.5,3.5,17.3,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,26,5,15,58.0,8.5,2.7,15.8,12.0,6.69,0.0
2018,7,26,5,30,116.0,17.0,2.7,16.1,24.0,12.99,0.0
2018,7,26,5,45,156.0,25.5,2.7,16.4,44.0,19.42,10.4
2018,7,26,6,0,196.0,34.0,2.7,16.7,64.0,25.79,16.74
2018,7,26,6,15,137.5,38.0,2.6,17.15,63.0,28.1,19.09
2018,7,26,6,30,79.0,42.0,2.5,17.6,62.0,31.49,22.22
2018,7,26,6,45,39.5,61.5,2.45,18.05,71.5,47.28,36.16
2018,7,26,7,0,0.0,81.0,2.4,18.5,81.0,61.25,48.3
2018,7,26,7,15,0.0,106.5,2.35,19.0,106.5,79.21,63.69
2018,7,26,7,30,0.0,132.0,2.3,19.5,132.0,96.82,78.51
2018,7,26,7,45,1.5,145.5,2.2,20.0,146.5,106.52,86.34
2018,7,26,8,0,3.0,159.0,2.1,20.5,161.0,116.16,94.01
2018,7,26,8,15,5.0,174.0,2.1,21.0,177.0,126.7,102.35
2018,7,26,8,30,7.0,189.0,2.1,21.5,193.0,137.14,110.52
2018,7,26,8,45,10.0,206.5,2.1,21.95,213.0,149.1,119.87
2018,7,26,9,0,13.0,224.0,2.1,22.4,233.0,160.92,129.02
2018,7,26,9,15,19.0,251.5,2.1,22.8,265.5,178.82,143.06
2018,7,26,9,30,25.0,279.0,2.1,23.2,298.0,182.08,145.12
2018,7,26,9,45,33.0,307.5,2.15,23.6,334.0,197.1,156.71
2018,7,26,10,0,41.0,336.0,2.2,24.0,370.0,217.01,163.47
2018,7,26,10,15,55.5,364.5,2.3,24.25,412.0,241.76,180.66
2018,7,26,10,30,70.0,393.0,2.4,24.5,454.0,269.16,200.19
2018,7,26,10,45,77.5,409.5,2.5,24.75,478.5,290.92,216.11
2018,7,26,11,0,85.0,426.0,2.6,25.0,503.0,314.15,233.37
2018,7,26,11,15,99.0,441.0,2.75,25.05,532.0,340.37,253.06
2018,7,26,11,30,113.0,456.0,2.9,25.1,561.0,361.65,269.25
2018,7,26,11,45,193.0,434.5,3.0,25.15,616.0,402.44,299.6
2018,7,26,12,0,273.0,413.0,3.1,25.2,671.0,446.89,333.31
2018,7,26,12,15,275.0,413.5,3.2,25.1,673.5,474.14,354.66
2018,7,26,12,30,277.0,414.0,3.3,25.0,676.0,501.23,375.73
2018,7,26,12,45,222.0,437.0,3.4,24.9,646.0,501.98,376.72
2018,7,26,13,0,167.0,460.0,3.5,24.8,616.0,500.31,375.53
2018,7,26,13,15,298.5,409.5,3.6,24.65,683.0,586.62,441.58
2018,7,26,13,30,430.0,359.0,3.7,24.5,750.0,684.08,514.57
2018,7,26,13,45,517.0,311.0,3.75,24.3,770.0,743.12,559.36
2018,7,26,14,0,604.0,263.0,3.8,24.1,790.0,806.94,607.46
2018,7,26,14,15,728.0,192.5,3.85,23.85,807.0,881.32,663.31
2018,7,26,14,30,852.0,122.0,3.9,23.6,824.0,931.83,699.2
2018,7,26,14,45,846.5,117.5,3.95,23.35,790.5,946.58,710.99
2018,7,26,15,0,841.0,113.0,4.0,23.1,757.0,957.74,720.77
2018,7,26,15,15,828.5,111.5,4.0,23.1,717.5,975.23,734.08
2018,7,26,15,30,816.0,110.0,4.0,23.1,678.0,975.68,735.92
2018,7,26,15,45,804.0,105.0,4.0,22.5,634.5,968.87,734.81
2018,7,26,16,0,792.0,100.0,4.0,21.9,591.0,958.43,731.38
2018,7,26,16,15,776.0,95.5,4.0,21.5,544.5,941.02,722.64
2018,7,26,16,30,760.0,91.0,4.0,21.1,498.0,920.31,711.61
2018,7,26,16,45,739.0,85.5,4.0,20.75,449.0,890.14,693.61
2018,7,26,17,0,718.0,80.0,4.0,20.4,400.0,857.15,673.29
2018,7,26,17,15,685.0,75.5,3.95,19.95,350.0,817.26,647.38
2018,7,26,17,30,652.0,71.0,3.9,19.5,300.0,770.0,615.13
2018,7,26,17,45,607.0,65.5,3.9,19.05,251.5,708.56,571.0
2018,7,26,18,0,562.0,60.0,3.9,18.6,203.0,646.78,524.37
2018,7,26,18,15,493.0,52.5,3.8,18.2,157.5,560.76,455.8
2018,7,26,18,30,424.0,45.0,3.7,17.8,112.0,476.78,385.27
2018,7,26,18,45,321.0,35.0,3.65,17.45,75.5,364.6,284.76
2018,7,26,19,0,218.0,25.0,3.6,17.1,39.0,241.53,79.07
2018,7,26,19,15,124.0,15.0,3.6,16.9,21.5,105.82,0.0
2018,7,26,19,30,30.0,5.0,3.6,16.7,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.55,16.55,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,5,15,49.0,8.5,3.75,14.9,11.5,6.69,0.0
2018,7,27,5,30,98.0,17.0,3.8,15.2,23.0,12.94,0.0
2018,7,27,5,45,139.0,26.0,3.85,15.5,42.5,19.71,10.57
2018,7,27,6,0,180.0,35.0,3.9,15.8,62.0,26.4,17.3
2018,7,27,6,15,123.5,34.5,3.9,16.2,56.5,25.54,16.9
2018,7,27,6,30,67.0,34.0,3.9,16.6,51.0,25.74,17.21
2018,7,27,6,45,33.5,50.0,3.85,17.0,58.5,39.12,29.1
2018,7,27,7,0,0.0,66.0,3.8,17.4,66.0,50.61,39.17
2018,7,27,7,15,0.0,85.5,3.75,17.8,85.5,64.9,51.54
2018,7,27,7,30,0.0,105.0,3.7,18.2,105.0,78.88,63.44
2018,7,27,7,45,0.0,116.5,3.6,18.55,116.5,87.29,70.39
2018,7,27,8,0,0.0,128.0,3.5,18.9,128.0,95.64,77.21
2018,7,27,8,15,2.0,151.0,3.5,19.3,152.0,111.65,90.46
2018,7,27,8,30,4.0,174.0,3.5,19.7,176.0,127.42,103.33
2018,7,27,8,45,7.0,193.0,3.5,20.05,197.5,140.43,113.78
2018,7,27,9,0,10.0,212.0,3.5,20.4,219.0,153.29,124.01
2018,7,27,9,15,14.0,235.5,3.55,20.75,246.0,168.82,136.37
2018,7,27,9,30,18.0,259.0,3.6,21.1,273.0,184.1,148.42
2018,7,27,9,45,25.0,289.5,3.6,21.4,309.5,187.67,150.86
2018,7,27,10,0,32.0,320.0,3.6,21.7,346.0,208.04,158.81
2018,7,27,10,15,39.0,343.5,3.65,21.95,376.5,228.41,173.36
2018,7,27,10,30,46.0,367.0,3.7,22.2,407.0,250.37,189.43
2018,7,27,10,45,49.5,381.5,3.7,22.45,425.5,268.0,202.55
2018,7,27,11,0,53.0,396.0,3.7,22.7,444.0,286.56,216.5
2018,7,27,11,15,59.5,408.5,3.75,22.8,463.5,305.95,231.22
2018,7,27,11,30,66.0,421.0,3.8,22.9,483.0,326.59,246.93
2018,7,27,11,45,81.5,433.0,3.85,23.05,510.0,352.44,266.46
2018,7,27,12,0,97.0,445.0,3.9,23.2,537.0,380.51,287.69
2018,7,27,12,15,123.0,452.5,3.95,23.25,569.0,413.99,313.14
2018,7,27,12,30,149.0,460.0,4.0,23.3,601.0,452.36,342.19
2018,7,27,12,45,181.0,459.5,4.1,23.3,629.5,491.34,371.92
2018,7,27,13,0,213.0,459.0,4.2,23.3,658.0,532.75,403.41
2018,7,27,13,15,228.5,448.0,4.2,23.25,658.5,554.96,420.64
2018,7,27,13,30,244.0,437.0,4.2,23.2,659.0,589.51,446.7
2018,7,27,13,45,354.5,372.5,4.25,23.15,686.0,645.81,491.28
2018,7,27,14,0,465.0,308.0,4.3,23.1,713.0,721.97,549.53
2018,7,27,14,15,676.5,208.0,4.3,23.0,776.0,849.56,645.65
2018,7,27,14,30,888.0,108.0,4.3,22.9,839.0,951.47,716.98
2018,7,27,14,45,881.0,105.5,4.25,22.75,805.0,967.21,728.32
2018,7,27,15,0,874.0,103.0,4.2,22.6,771.0,979.32,737.95
2018,7,27,15,15,862.0,101.0,4.2,22.6,730.5,983.37,742.14
2018,7,27,15,30,850.0,99.0,4.2,22.6,690.0,983.72,744.04
2018,7,27,15,45,837.0,96.5,4.15,22.15,646.5,978.87,743.59
2018,7,27,16,0,824.0,94.0,4.1,21.7,603.0,983.72,750.0
2018,7,27,16,15,805.0,91.0,4.1,21.4,555.0,965.08,740.13
2018,7,27,16,30,786.0,88.0,4.1,21.1,507.0,943.08,728.05
2018,7,27,16,45,760.0,84.5,4.1,20.75,456.5,910.18,708.29
2018,7,27,17,0,734.0,81.0,4.1,20.4,406.0,874.48,686.17
2018,7,27,17,15,696.0,77.5,4.1,19.9,355.0,831.09,658.22
2018,7,27,17,30,658.0,74.0,4.1,19.4,304.0,780.15,623.64
2018,7,27,17,45,601.0,69.0,4.15,18.85,252.5,707.77,571.62
2018,7,27,18,0,544.0,64.0,4.2,18.3,201.0,635.37,516.98
2018,7,27,18,15,464.0,56.0,4.2,17.8,154.5,538.94,440.19
2018,7,27,18,30,384.0,48.0,4.2,17.3,108.0,444.88,361.47
2018,7,27,18,45,263.0,35.5,4.2,16.8,70.0,315.51,246.81
2018,7,27,19,0,142.0,23.0,4.2,16.3,32.0,179.7,41.2
2018,7,27,19,15,71.0,11.5,4.2,16.05,16.0,62.86,0.0
2018,7,27,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,28,5,15,11.5,6.0,2.65,14.1,6.5,4.72,0.0
2018,7,28,5,30,23.0,12.0,2.7,14.4,13.0,9.53,0.0
2018,7,28,5,45,46.5,27.0,2.75,14.75,32.5,20.75,11.36
2018,7,28,6,0,70.0,42.0,2.8,15.1,52.0,31.77,22.02
2018,7,28,6,15,51.0,51.5,2.7,15.45,60.5,38.72,28.58
2018,7,28,6,30,32.0,61.0,2.6,15.8,69.0,46.18,35.41
2018,7,28,6,45,18.5,82.0,2.5,16.2,87.0,60.56,48.17
2018,7,28,7,0,5.0,103.0,2.4,16.6,105.0,75.95,61.6
2018,7,28,7,15,9.0,126.5,2.3,16.95,130.5,92.24,75.59
2018,7,28,7,30,13.0,150.0,2.2,17.3,156.0,108.35,89.17
2018,7,28,7,45,15.5,168.0,2.15,17.7,175.5,120.88,99.46
2018,7,28,8,0,18.0,186.0,2.1,18.1,195.0,133.32,109.52
2018,7,28,8,15,24.5,209.5,2.05,18.5,223.5,149.07,122.23
2018,7,28,8,30,31.0,233.0,2.0,18.9,252.0,155.64,127.12
2018,7,28,8,45,81.0,255.5,2.0,19.3,310.0,169.75,138.27
2018,7,28,9,0,131.0,278.0,2.0,19.7,368.0,173.66,140.88
2018,7,28,9,15,117.5,309.5,2.05,20.05,394.0,187.97,152.09
2018,7,28,9,30,104.0,341.0,2.1,20.4,420.0,215.06,173.58
2018,7,28,9,45,245.0,336.5,2.1,20.8,534.0,187.49,150.55
2018,7,28,10,0,386.0,332.0,2.1,21.2,648.0,208.78,150.59
2018,7,28,10,15,479.0,312.5,2.2,21.55,718.5,228.9,155.74
2018,7,28,10,30,572.0,293.0,2.3,21.9,789.0,272.9,184.05
2018,7,28,10,45,583.5,295.0,2.4,22.3,812.5,318.69,220.39
2018,7,28,11,0,595.0,297.0,2.5,22.7,836.0,360.74,255.36
2018,7,28,11,15,614.0,293.0,2.55,22.95,857.0,408.27,294.63
2018,7,28,11,30,633.0,289.0,2.6,23.2,878.0,457.81,335.07
2018,7,28,11,45,634.0,290.5,2.7,23.5,885.0,504.07,372.62
2018,7,28,12,0,635.0,292.0,2.8,23.8,892.0,550.08,409.1
2018,7,28,12,15,638.0,287.5,2.9,23.9,890.0,592.67,442.66
2018,7,28,12,30,641.0,283.0,3.0,24.0,888.0,634.38,474.93
2018,7,28,12,45,670.5,263.5,3.1,24.15,892.0,681.64,510.8
2018,7,28,13,0,700.0,244.0,3.2,24.3,896.0,728.67,546.03
2018,7,28,13,15,659.5,258.0,3.3,24.25,865.0,749.0,561.53
2018,7,28,13,30,619.0,272.0,3.4,24.2,834.0,764.31,573.35
2018,7,28,13,45,638.5,255.5,3.45,24.1,822.5,799.69,600.11
2018,7,28,14,0,658.0,239.0,3.5,24.0,811.0,833.05,625.25
2018,7,28,14,15,713.5,206.5,3.55,23.85,808.5,881.58,661.73
2018,7,28,14,30,769.0,174.0,3.6,23.7,806.0,918.87,688.51
2018,7,28,14,45,768.0,166.5,3.65,23.5,775.0,934.77,701.0
2018,7,28,15,0,767.0,159.0,3.7,23.3,744.0,947.21,711.48
2018,7,28,15,15,752.5,155.5,3.7,23.3,704.0,955.97,718.82
2018,7,28,15,30,738.0,152.0,3.7,23.3,664.0,952.31,717.9
2018,7,28,15,45,666.5,163.0,3.7,22.8,602.0,903.39,687.49
2018,7,28,16,0,595.0,174.0,3.7,22.3,540.0,849.54,653.4
2018,7,28,16,15,539.5,171.0,3.7,21.95,482.5,783.78,609.74
2018,7,28,16,30,484.0,168.0,3.7,21.6,425.0,726.84,571.2
2018,7,28,16,45,485.0,150.5,3.7,21.2,386.0,707.97,560.73
2018,7,28,17,0,486.0,133.0,3.7,20.8,347.0,686.42,547.44
2018,7,28,17,15,471.0,117.5,3.7,20.3,303.5,649.01,522.01
2018,7,28,17,30,456.0,102.0,3.7,19.8,260.0,609.72,494.33
2018,7,28,17,45,421.0,88.5,3.65,19.3,216.0,552.62,451.47
2018,7,28,18,0,386.0,75.0,3.6,18.8,172.0,495.38,406.64
2018,7,28,18,15,335.5,63.5,3.55,18.3,134.0,427.8,351.24
2018,7,28,18,30,285.0,52.0,3.5,17.8,96.0,362.77,295.01
2018,7,28,18,45,194.5,36.5,3.5,17.3,61.5,261.17,201.82
2018,7,28,19,0,104.0,21.0,3.5,16.8,27.0,144.42,15.08
2018,7,28,19,15,52.0,10.5,3.5,16.55,13.5,47.66,0.0
2018,7,28,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,35.5,9.0,2.75,14.75,11.0,7.08,0.0
2018,7,29,5,30,71.0,18.0,2.8,14.9,22.0,13.69,0.0
2018,7,29,5,45,89.0,30.0,2.8,15.1,40.0,22.6,12.69
2018,7,29,6,0,107.0,42.0,2.8,15.3,58.0,31.38,21.62
2018,7,29,6,15,75.5,54.5,2.8,15.6,68.0,40.86,30.42
2018,7,29,6,30,44.0,67.0,2.8,15.9,78.0,50.2,38.93
2018,7,29,6,45,29.0,90.5,2.8,16.15,98.5,65.97,52.95
2018,7,29,7,0,14.0,114.0,2.8,16.4,119.0,83.05,67.89
2018,7,29,7,15,47.5,143.5,2.75,16.8,163.5,100.32,82.69
2018,7,29,7,30,81.0,173.0,2.7,17.2,208.0,118.92,98.37
2018,7,29,7,45,78.5,192.5,2.7,17.55,230.0,131.11,108.33
2018,7,29,8,0,76.0,212.0,2.7,17.9,252.0,143.03,117.94
2018,7,29,8,15,54.5,221.0,2.65,18.25,251.0,148.7,122.16
2018,7,29,8,30,33.0,230.0,2.6,18.6,250.0,154.05,126.09
2018,7,29,8,45,39.0,255.0,2.6,19.0,280.5,168.29,137.4
2018,7,29,9,0,45.0,280.0,2.6,19.4,311.0,182.09,148.22
2018,7,29,9,15,71.5,310.5,2.6,19.6,363.0,198.75,161.42
2018,7,29,9,30,98.0,341.0,2.6,19.8,415.0,214.83,174.02
2018,7,29,9,45,135.0,364.0,2.6,19.95,471.5,211.89,171.16
2018,7,29,10,0,172.0,387.0,2.6,20.1,528.0,234.21,176.42
2018,7,29,10,15,198.5,400.5,2.65,20.15,568.5,262.76,194.18
2018,7,29,10,30,225.0,414.0,2.7,20.2,609.0,294.92,216.82
2018,7,29,10,45,201.5,427.5,2.75,20.3,605.5,318.38,236.17
2018,7,29,11,0,178.0,441.0,2.8,20.4,602.0,339.66,254.14
2018,7,29,11,15,225.0,425.5,2.85,20.35,632.5,367.65,275.6
2018,7,29,11,30,272.0,410.0,2.9,20.3,663.0,391.91,294.97
2018,7,29,11,45,398.5,363.0,2.95,20.3,737.0,443.63,334.82
2018,7,29,12,0,525.0,316.0,3.0,20.3,811.0,512.38,387.99
2018,7,29,12,15,499.5,327.0,3.1,20.25,798.0,543.63,413.41
2018,7,29,12,30,474.0,338.0,3.2,20.2,785.0,572.07,436.25
2018,7,29,12,45,564.5,306.5,3.25,20.15,835.0,643.73,491.11
2018,7,29,13,0,655.0,275.0,3.3,20.1,885.0,720.16,548.67
2018,7,29,13,15,577.5,308.5,3.35,20.05,840.0,726.58,553.3
2018,7,29,13,30,500.0,342.0,3.4,20.0,795.0,726.06,552.96
2018,7,29,13,45,381.0,370.5,3.45,19.9,711.0,666.29,509.73
2018,7,29,14,0,262.0,399.0,3.5,19.8,627.0,611.17,468.68
2018,7,29,14,15,193.5,392.5,3.55,19.65,557.5,542.44,418.58
2018,7,29,14,30,125.0,386.0,3.6,19.5,488.0,485.83,376.1
2018,7,29,14,45,109.5,365.0,3.65,19.4,451.5,461.1,358.5
2018,7,29,15,0,94.0,344.0,3.7,19.3,415.0,411.42,321.84
2018,7,29,15,15,84.0,321.0,3.7,19.3,382.0,385.44,302.75
2018,7,29,15,30,74.0,298.0,3.7,19.3,349.0,358.18,282.41
2018,7,29,15,45,79.5,278.0,3.8,19.05,329.5,348.94,276.84
2018,7,29,16,0,85.0,258.0,3.9,18.8,310.0,339.07,270.69
2018,7,29,16,15,220.0,216.0,3.95,18.55,336.0,483.45,389.0
2018,7,29,16,30,355.0,174.0,4.0,18.3,362.0,602.36,485.21
2018,7,29,16,45,476.0,139.5,4.05,18.1,364.5,685.18,552.29
2018,7,29,17,0,597.0,105.0,4.1,17.9,367.0,774.78,621.31
2018,7,29,17,15,589.5,94.0,4.1,17.55,325.5,747.74,603.05
2018,7,29,17,30,582.0,83.0,4.1,17.2,284.0,718.24,582.93
2018,7,29,17,45,524.5,76.0,4.1,16.9,234.5,643.96,527.16
2018,7,29,18,0,467.0,69.0,4.1,16.6,185.0,569.78,469.15
2018,7,29,18,15,348.0,59.5,4.0,16.35,134.5,432.93,358.07
2018,7,29,18,30,229.0,50.0,3.9,16.1,84.0,311.27,254.73
2018,7,29,18,45,139.5,34.0,3.75,15.8,52.5,211.16,162.22
2018,7,29,19,0,50.0,18.0,3.6,15.5,21.0,79.13,0.0
2018,7,29,19,15,25.0,9.0,3.55,15.4,10.5,26.01,0.0
2018,7,29,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,30,5,15,29.5,8.5,3.05,14.15,10.0,6.69,0.0
2018,7,30,5,30,59.0,17.0,3.1,14.4,20.0,12.94,0.0
2018,7,30,5,45,108.5,34.0,3.15,14.65,47.0,25.35,14.75
2018,7,30,6,0,158.0,51.0,3.2,14.9,74.0,37.64,27.03
2018,7,30,6,15,110.0,58.0,3.15,15.3,77.0,42.5,31.87
2018,7,30,6,30,62.0,65.0,3.1,15.7,80.0,48.32,37.29
2018,7,30,6,45,31.0,77.0,3.05,16.1,84.5,57.42,45.41
2018,7,30,7,0,0.0,89.0,3.0,16.5,89.0,66.56,53.38
2018,7,30,7,15,0.0,106.0,2.9,16.95,106.0,78.73,63.84
2018,7,30,7,30,0.0,123.0,2.8,17.4,123.0,90.81,74.02
2018,7,30,7,45,2.0,141.0,2.7,17.85,142.0,103.47,84.55
2018,7,30,8,0,4.0,159.0,2.6,18.3,161.0,116.03,94.83
2018,7,30,8,15,13.0,188.5,2.6,18.75,196.0,135.86,111.14
2018,7,30,8,30,22.0,218.0,2.6,19.2,231.0,155.32,126.9
2018,7,30,8,45,33.0,247.0,2.55,19.65,268.5,163.91,133.42
2018,7,30,9,0,44.0,276.0,2.5,20.1,306.0,180.01,146.1
2018,7,30,9,15,67.0,307.5,2.55,20.45,356.5,197.13,159.56
2018,7,30,9,30,90.0,339.0,2.6,20.8,407.0,213.6,172.38
2018,7,30,9,45,157.0,347.5,2.6,21.15,473.0,205.57,165.26
2018,7,30,10,0,224.0,356.0,2.6,21.5,539.0,207.43,153.72
2018,7,30,10,15,256.5,368.5,2.7,21.75,585.0,239.36,172.91
2018,7,30,10,30,289.0,381.0,2.8,22.0,631.0,275.79,198.27
2018,7,30,10,45,301.0,389.0,2.85,22.25,655.5,309.29,224.03
2018,7,30,11,0,313.0,397.0,2.9,22.5,680.0,344.63,252.02
2018,7,30,11,15,375.0,380.0,2.95,22.7,724.5,385.1,283.11
2018,7,30,11,30,437.0,363.0,3.0,22.9,769.0,425.78,315.04
2018,7,30,11,45,416.0,381.5,3.05,23.05,770.5,463.27,345.41
2018,7,30,12,0,395.0,400.0,3.1,23.2,772.0,501.73,375.56
2018,7,30,12,15,489.5,352.0,3.15,23.3,813.0,555.03,416.67
2018,7,30,12,30,584.0,304.0,3.2,23.4,854.0,612.8,461.05
2018,7,30,12,45,603.5,287.5,3.25,23.5,852.0,653.64,492.22
2018,7,30,13,0,623.0,271.0,3.3,23.6,850.0,693.78,522.6
2018,7,30,13,15,546.5,302.0,3.3,23.55,804.0,697.3,525.19
2018,7,30,13,30,470.0,333.0,3.3,23.5,758.0,694.28,522.89
2018,7,30,13,45,499.5,308.5,3.35,23.45,750.5,725.82,547.41
2018,7,30,14,0,529.0,284.0,3.4,23.4,743.0,755.94,570.71
2018,7,30,14,15,661.0,219.0,3.4,23.25,773.0,845.69,637.56
2018,7,30,14,30,793.0,154.0,3.4,23.1,803.0,921.94,691.39
2018,7,30,14,45,781.0,152.0,3.4,22.95,768.0,932.85,699.73
2018,7,30,15,0,769.0,150.0,3.4,22.8,733.0,940.04,706.23
2018,7,30,15,15,755.0,146.0,3.4,22.8,693.0,939.5,707.28
2018,7,30,15,30,741.0,142.0,3.4,22.8,653.0,943.76,711.82
2018,7,30,15,45,715.5,141.0,3.45,22.3,607.5,928.21,704.65
2018,7,30,16,0,690.0,140.0,3.5,21.8,562.0,909.14,695.21
2018,7,30,16,15,655.5,138.0,3.5,21.4,512.5,876.35,675.57
2018,7,30,16,30,621.0,136.0,3.5,21.0,463.0,840.43,653.52
2018,7,30,16,45,573.5,132.0,3.55,20.6,410.5,786.19,618.09
2018,7,30,17,0,526.0,128.0,3.6,20.2,358.0,720.36,573.22
2018,7,30,17,15,478.0,120.0,3.6,19.65,308.5,659.48,530.8
2018,7,30,17,30,430.0,112.0,3.6,19.1,259.0,598.24,486.55
2018,7,30,17,45,368.0,99.5,3.6,18.5,210.5,517.91,425.47
2018,7,30,18,0,306.0,87.0,3.6,17.9,162.0,439.09,362.5
2018,7,30,18,15,246.5,69.5,3.55,17.45,121.0,357.66,294.73
2018,7,30,18,30,187.0,52.0,3.5,17.0,80.0,258.53,210.64
2018,7,30,18,45,121.5,34.0,3.5,16.5,49.5,176.3,133.64
2018,7,30,19,0,56.0,16.0,3.5,16.0,19.0,79.02,0.0
2018,7,30,19,15,28.0,8.0,3.5,15.8,9.5,27.49,0.0
2018,7,30,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,31,5,15,26.0,8.0,2.55,13.75,9.0,6.29,0.0
2018,7,31,5,30,52.0,16.0,2.6,14.1,18.0,12.19,0.0
2018,7,31,5,45,74.0,29.0,2.65,14.45,37.0,21.8,11.71
