Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,0,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.5,16.4,2.5,1.97,0.0
2018,8,30,6,0,0.0,5.0,1.6,16.7,5.0,3.78,0.0
2018,8,30,6,15,0.0,10.5,1.55,17.0,10.5,7.96,1.04
2018,8,30,6,30,0.0,16.0,1.5,17.3,16.0,12.15,4.95
2018,8,30,6,45,0.0,23.0,1.5,17.6,23.0,17.5,9.8
2018,8,30,7,0,0.0,30.0,1.5,17.9,30.0,22.86,14.62
2018,8,30,7,15,0.0,34.5,1.4,18.05,34.5,26.31,17.7
2018,8,30,7,30,0.0,39.0,1.3,18.2,39.0,29.78,20.72
2018,8,30,7,45,0.0,48.5,1.25,18.4,48.5,37.1,27.08
2018,8,30,8,0,0.0,58.0,1.2,18.6,58.0,44.44,33.37
2018,8,30,8,15,0.0,82.5,1.15,18.8,82.5,63.43,49.66
2018,8,30,8,30,0.0,107.0,1.1,19.0,107.0,81.3,64.76
2018,8,30,8,45,0.0,103.5,1.05,19.25,103.5,79.09,62.57
2018,8,30,9,0,0.0,100.0,1.0,19.5,100.0,76.75,60.33
2018,8,30,9,15,0.5,108.0,1.0,19.8,108.5,82.64,65.08
2018,8,30,9,30,1.0,116.0,1.0,20.1,117.0,88.49,69.75
2018,8,30,9,45,3.5,139.5,1.05,20.35,142.5,105.27,83.55
2018,8,30,10,0,6.0,163.0,1.1,20.6,168.0,121.71,96.91
2018,8,30,10,15,7.5,171.0,1.2,20.85,177.0,128.35,97.33
2018,8,30,10,30,9.0,179.0,1.3,21.1,186.0,135.29,102.43
2018,8,30,10,45,7.5,178.0,1.4,21.35,184.0,135.5,102.45
2018,8,30,11,0,6.0,177.0,1.5,21.6,182.0,135.44,102.33
2018,8,30,11,15,10.0,206.0,1.6,21.75,214.5,158.71,120.34
2018,8,30,11,30,14.0,235.0,1.7,21.9,247.0,182.76,138.85
2018,8,30,11,45,39.0,308.5,1.8,22.1,342.5,246.98,187.8
2018,8,30,12,0,64.0,382.0,1.9,22.3,438.0,318.95,241.89
2018,8,30,12,15,76.0,397.0,2.0,22.4,463.5,346.44,262.57
2018,8,30,12,30,88.0,412.0,2.1,22.5,489.0,375.9,284.88
2018,8,30,12,45,85.0,405.0,2.2,22.6,478.5,379.83,288.2
2018,8,30,13,0,82.0,398.0,2.3,22.7,468.0,382.9,290.97
2018,8,30,13,15,73.0,380.0,2.4,22.7,441.5,371.16,282.78
2018,8,30,13,30,64.0,362.0,2.5,22.7,415.0,357.54,273.14
2018,8,30,13,45,198.5,312.5,2.6,22.7,470.0,463.43,356.21
2018,8,30,14,0,333.0,263.0,2.7,22.7,525.0,565.57,434.87
2018,8,30,14,15,589.0,188.5,2.8,22.6,629.5,747.2,571.48
2018,8,30,14,30,845.0,114.0,2.9,22.5,734.0,920.06,692.7
2018,8,30,14,45,833.0,112.0,3.0,22.4,696.5,931.11,701.05
2018,8,30,15,0,821.0,110.0,3.1,22.3,659.0,938.25,708.37
2018,8,30,15,15,804.5,107.0,3.1,22.3,616.0,935.98,708.49
2018,8,30,15,30,788.0,104.0,3.1,22.3,573.0,929.78,706.17
2018,8,30,15,45,765.0,101.5,3.3,21.8,526.0,913.91,700.06
2018,8,30,16,0,742.0,99.0,3.5,21.3,479.0,901.02,695.95
2018,8,30,16,15,710.0,95.0,3.55,20.95,428.5,867.89,676.01
2018,8,30,16,30,678.0,91.0,3.6,20.6,378.0,831.74,653.55
2018,8,30,16,45,634.5,86.0,3.7,20.2,326.5,780.23,619.45
2018,8,30,17,0,591.0,81.0,3.8,19.8,275.0,726.59,582.38
2018,8,30,17,15,531.5,74.0,3.85,19.35,225.0,653.33,528.39
2018,8,30,17,30,472.0,67.0,3.9,18.9,175.0,579.19,470.84
2018,8,30,17,45,384.0,56.5,3.9,18.4,129.5,472.23,384.13
2018,8,30,18,0,296.0,46.0,3.9,17.9,84.0,376.42,301.12
2018,8,30,18,15,193.0,31.0,3.85,17.55,51.5,258.96,164.85
2018,8,30,18,30,90.0,16.0,3.8,17.2,19.0,86.69,0.0
2018,8,30,18,45,45.0,8.0,3.75,16.85,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.6,16.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,31,5,45,12.5,5.0,2.7,15.25,6.0,3.93,0.0
2018,8,31,6,0,25.0,10.0,2.8,15.6,12.0,7.84,0.0
2018,8,31,6,15,25.0,17.0,2.75,16.0,20.0,13.6,5.75
2018,8,31,6,30,25.0,24.0,2.7,16.4,28.0,19.01,10.94
2018,8,31,6,45,12.5,34.5,2.7,16.75,36.5,27.19,18.38
2018,8,31,7,0,0.0,45.0,2.7,17.1,45.0,34.4,24.87
2018,8,31,7,15,0.0,56.0,2.55,17.55,56.0,42.88,32.36
2018,8,31,7,30,0.0,67.0,2.4,18.0,67.0,51.38,39.73
2018,8,31,7,45,0.0,90.0,2.3,18.4,90.0,68.2,54.23
2018,8,31,8,0,0.0,113.0,2.2,18.8,113.0,84.5,68.05
2018,8,31,8,15,25.5,159.5,2.1,19.35,173.5,112.04,91.21
2018,8,31,8,30,51.0,206.0,2.0,19.9,234.0,139.77,114.07
2018,8,31,8,45,100.0,240.0,1.85,20.45,300.0,160.12,130.35
2018,8,31,9,0,149.0,274.0,1.7,21.0,366.0,171.79,139.23
2018,8,31,9,15,324.0,251.5,1.65,21.55,469.5,155.99,125.53
2018,8,31,9,30,499.0,229.0,1.6,22.1,573.0,138.65,110.73
2018,8,31,9,45,684.0,165.5,1.5,22.7,663.5,104.93,82.46
2018,8,31,10,0,869.0,102.0,1.4,23.3,754.0,91.88,71.37
2018,8,31,10,15,877.0,103.5,1.45,23.7,783.0,146.11,82.45
2018,8,31,10,30,885.0,105.0,1.5,24.1,812.0,204.61,118.11
2018,8,31,10,45,891.5,105.5,1.5,24.55,834.5,262.92,162.94
2018,8,31,11,0,898.0,106.0,1.5,25.0,857.0,321.52,211.77
2018,8,31,11,15,902.0,106.0,1.7,25.2,871.0,379.03,261.37
2018,8,31,11,30,906.0,106.0,1.9,25.4,885.0,436.08,310.31
2018,8,31,11,45,908.0,105.0,2.15,25.6,891.0,490.83,356.79
2018,8,31,12,0,910.0,104.0,2.4,25.8,897.0,544.37,401.26
2018,8,31,12,15,912.0,103.0,2.6,25.8,896.5,596.48,443.74
2018,8,31,12,30,914.0,102.0,2.8,25.8,896.0,646.92,484.03
2018,8,31,12,45,917.0,98.5,3.05,25.85,888.0,694.01,521.28
2018,8,31,13,0,920.0,95.0,3.3,25.9,880.0,738.88,556.33
2018,8,31,13,15,917.0,94.5,3.5,25.75,863.5,779.58,587.52
2018,8,31,13,30,914.0,94.0,3.7,25.6,847.0,817.35,615.24
2018,8,31,13,45,909.5,93.0,3.9,25.45,823.5,850.31,639.73
2018,8,31,14,0,905.0,92.0,4.1,25.3,800.0,879.92,662.07
2018,8,31,14,15,897.5,90.5,4.25,25.05,769.0,902.91,680.07
2018,8,31,14,30,890.0,89.0,4.4,24.8,738.0,922.18,695.76
2018,8,31,14,45,880.5,87.5,4.55,24.5,701.5,935.86,708.1
2018,8,31,15,0,871.0,86.0,4.7,24.2,665.0,945.74,718.42
2018,8,31,15,15,856.5,83.5,4.7,24.2,622.0,945.81,720.16
2018,8,31,15,30,842.0,81.0,4.7,24.2,579.0,942.01,719.46
2018,8,31,15,45,825.5,78.5,4.8,23.4,533.0,932.53,717.99
2018,8,31,16,0,809.0,76.0,4.9,22.6,487.0,931.5,722.54
2018,8,31,16,15,784.5,72.5,4.85,22.15,437.0,905.67,707.3
2018,8,31,16,30,760.0,69.0,4.8,21.7,387.0,876.57,689.52
2018,8,31,16,45,724.0,65.0,4.8,21.2,335.5,832.47,660.61
2018,8,31,17,0,688.0,61.0,4.8,20.7,284.0,785.9,628.67
2018,8,31,17,15,614.0,57.5,4.7,20.1,229.5,709.1,571.8
2018,8,31,17,30,540.0,54.0,4.6,19.5,175.0,626.2,507.35
2018,8,31,17,45,471.0,45.5,4.45,18.9,131.0,541.6,437.62
2018,8,31,18,0,402.0,37.0,4.3,18.3,87.0,458.65,362.91
2018,8,31,18,15,268.5,27.0,4.2,17.9,53.5,310.68,178.9
2018,8,31,18,30,135.0,17.0,4.1,17.5,20.0,124.27,0.0
2018,8,31,18,45,67.5,8.5,4.0,17.1,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.85,16.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,1,5,45,72.5,11.5,2.15,15.35,16.0,9.05,0.0
2018,9,1,6,0,145.0,23.0,2.2,15.7,32.0,17.44,0.0
2018,9,1,6,15,249.5,37.5,2.1,16.1,70.0,28.47,18.07
2018,9,1,6,30,354.0,52.0,2.0,16.5,108.0,39.53,28.75
2018,9,1,6,45,392.5,65.5,1.95,16.9,149.5,49.35,37.81
2018,9,1,7,0,431.0,79.0,1.9,17.3,191.0,58.92,46.44
2018,9,1,7,15,502.5,87.0,1.75,17.8,245.5,67.5,53.94
2018,9,1,7,30,574.0,95.0,1.6,18.3,300.0,73.11,58.66
2018,9,1,7,45,604.5,104.0,1.45,18.8,349.5,78.73,63.26
2018,9,1,8,0,635.0,113.0,1.3,19.3,399.0,84.14,67.57
2018,9,1,8,15,662.0,119.5,1.3,19.8,447.5,87.59,70.15
2018,9,1,8,30,689.0,126.0,1.3,20.3,496.0,90.9,72.58
2018,9,1,8,45,708.0,131.0,1.25,20.8,540.5,92.94,73.92
2018,9,1,9,0,727.0,136.0,1.2,21.3,585.0,94.89,75.18
2018,9,1,9,15,743.5,140.5,1.35,21.7,626.0,96.37,76.1
2018,9,1,9,30,760.0,145.0,1.5,22.1,667.0,97.76,76.97
2018,9,1,9,45,773.0,147.5,1.6,22.5,702.5,106.52,83.95
2018,9,1,10,0,786.0,150.0,1.7,22.9,738.0,106.64,83.75
2018,9,1,10,15,784.5,157.0,1.85,23.1,763.0,159.45,96.32
2018,9,1,10,30,783.0,164.0,2.0,23.3,788.0,216.49,132.12
2018,9,1,10,45,765.0,178.0,2.15,23.55,801.0,268.25,173.07
2018,9,1,11,0,747.0,192.0,2.3,23.8,814.0,325.25,221.35
2018,9,1,11,15,770.0,183.5,2.45,23.95,834.5,382.92,269.77
2018,9,1,11,30,793.0,175.0,2.6,24.1,855.0,437.3,315.78
2018,9,1,11,45,815.5,166.0,2.75,24.25,869.5,492.49,361.83
2018,9,1,12,0,838.0,157.0,2.9,24.4,884.0,548.55,407.66
2018,9,1,12,15,834.0,159.0,3.05,24.4,881.5,598.86,448.59
2018,9,1,12,30,830.0,161.0,3.2,24.4,879.0,647.21,487.12
2018,9,1,12,45,819.5,164.5,3.3,24.45,867.0,690.33,520.77
2018,9,1,13,0,809.0,168.0,3.4,24.5,855.0,730.52,551.63
2018,9,1,13,15,806.0,165.0,3.5,24.4,838.0,767.62,580.33
2018,9,1,13,30,803.0,162.0,3.6,24.3,821.0,801.82,606.66
2018,9,1,13,45,800.0,158.0,3.7,24.2,798.0,832.03,629.48
2018,9,1,14,0,797.0,154.0,3.8,24.1,775.0,859.01,649.54
2018,9,1,14,15,789.0,150.5,3.85,23.9,744.5,878.69,664.72
2018,9,1,14,30,781.0,147.0,3.9,23.7,714.0,894.67,677.58
2018,9,1,14,45,771.0,142.0,3.9,23.55,677.0,903.56,685.36
2018,9,1,15,0,761.0,137.0,3.9,23.4,640.0,916.24,695.99
2018,9,1,15,15,742.5,133.5,3.9,23.4,597.5,911.43,694.28
2018,9,1,15,30,724.0,130.0,3.9,23.4,555.0,902.78,690.19
2018,9,1,15,45,705.0,123.5,3.95,22.75,509.0,886.38,682.77
2018,9,1,16,0,686.0,117.0,4.0,22.1,463.0,866.43,672.81
2018,9,1,16,15,658.0,110.5,4.0,21.6,414.0,834.17,653.21
2018,9,1,16,30,630.0,104.0,4.0,21.1,365.0,798.85,630.96
2018,9,1,16,45,590.5,95.5,3.95,20.65,314.0,747.06,595.48
2018,9,1,17,0,551.0,87.0,3.9,20.2,263.0,693.12,557.08
2018,9,1,17,15,492.5,78.0,3.85,19.6,213.5,618.66,501.42
2018,9,1,17,30,434.0,69.0,3.8,19.0,164.0,539.89,439.54
2018,9,1,17,45,351.0,55.5,3.75,18.4,119.0,440.77,358.16
2018,9,1,18,0,268.0,42.0,3.7,17.8,74.0,345.8,274.18
2018,9,1,18,15,170.5,27.5,3.7,17.4,44.5,227.69,110.58
2018,9,1,18,30,73.0,13.0,3.7,17.0,15.0,70.05,0.0
2018,9,1,18,45,36.5,6.5,3.65,16.65,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,2,5,45,53.5,11.0,1.45,14.55,14.0,8.65,0.0
2018,9,2,6,0,107.0,22.0,1.4,14.9,28.0,16.61,0.0
2018,9,2,6,15,201.5,38.0,1.35,15.35,64.0,28.59,18.11
2018,9,2,6,30,296.0,54.0,1.3,15.8,100.0,40.53,29.68
2018,9,2,6,45,271.5,71.5,1.2,16.25,126.0,52.38,40.56
2018,9,2,7,0,247.0,89.0,1.1,16.7,152.0,64.39,51.34
2018,9,2,7,15,197.5,114.5,1.05,17.2,172.0,79.98,64.97
2018,9,2,7,30,148.0,140.0,1.0,17.7,192.0,96.74,79.29
2018,9,2,7,45,157.0,163.0,0.95,18.15,226.0,110.86,91.05
2018,9,2,8,0,166.0,186.0,0.9,18.6,260.0,124.56,102.23
2018,9,2,8,15,289.0,185.5,0.95,19.15,332.5,122.93,100.28
2018,9,2,8,30,412.0,185.0,1.0,19.7,405.0,119.84,97.15
2018,9,2,8,45,478.0,185.0,1.0,20.25,462.0,119.81,96.63
2018,9,2,9,0,544.0,185.0,1.0,20.8,519.0,119.97,96.27
2018,9,2,9,15,547.0,197.0,1.05,21.35,552.5,125.1,100.07
2018,9,2,9,30,550.0,209.0,1.1,21.9,586.0,129.92,103.59
2018,9,2,9,45,530.0,228.0,1.15,22.45,606.5,137.37,109.26
2018,9,2,10,0,510.0,247.0,1.2,23.0,627.0,144.35,114.5
2018,9,2,10,15,527.0,252.5,1.25,23.4,658.5,184.14,123.33
2018,9,2,10,30,544.0,258.0,1.3,23.8,690.0,230.15,151.76
2018,9,2,10,45,594.5,245.5,1.35,24.2,729.5,272.65,181.94
2018,9,2,11,0,645.0,233.0,1.4,24.6,769.0,322.8,220.95
2018,9,2,11,15,633.0,242.0,1.5,24.8,775.5,371.51,262.1
2018,9,2,11,30,621.0,251.0,1.6,25.0,782.0,418.78,301.68
2018,9,2,11,45,664.0,233.5,1.75,25.25,804.5,470.88,343.47
2018,9,2,12,0,707.0,216.0,1.9,25.5,827.0,525.92,386.93
2018,9,2,12,15,763.5,188.5,2.05,25.6,847.5,581.65,430.67
2018,9,2,12,30,820.0,161.0,2.2,25.7,868.0,640.75,476.29
2018,9,2,12,45,815.0,162.0,2.35,25.75,858.0,684.94,510.38
2018,9,2,13,0,810.0,163.0,2.5,25.8,848.0,726.61,542.16
2018,9,2,13,15,805.5,161.5,2.6,25.65,831.0,763.77,570.56
2018,9,2,13,30,801.0,160.0,2.7,25.5,814.0,797.99,596.63
2018,9,2,13,45,794.5,157.0,2.85,25.4,789.5,826.09,618.02
2018,9,2,14,0,788.0,154.0,3.0,25.3,765.0,850.76,636.63
2018,9,2,14,15,778.0,151.0,3.1,25.05,733.5,868.83,650.99
2018,9,2,14,30,768.0,148.0,3.2,24.8,702.0,883.15,663.03
2018,9,2,14,45,755.5,144.0,3.3,24.55,665.0,897.88,675.59
2018,9,2,15,0,743.0,140.0,3.4,24.3,628.0,901.79,680.96
2018,9,2,15,15,724.0,136.0,3.4,24.3,585.5,895.65,678.41
2018,9,2,15,30,705.0,132.0,3.4,24.3,543.0,885.7,673.43
2018,9,2,15,45,682.0,126.5,3.5,23.55,496.5,866.37,664.55
2018,9,2,16,0,659.0,121.0,3.6,22.8,450.0,843.52,653.08
2018,9,2,16,15,628.5,114.0,3.55,22.2,401.0,808.16,631.23
2018,9,2,16,30,598.0,107.0,3.5,21.6,352.0,769.79,606.73
2018,9,2,16,45,555.5,98.5,3.5,21.05,301.5,715.24,569.54
2018,9,2,17,0,513.0,90.0,3.5,20.5,251.0,658.6,529.33
2018,9,2,17,15,453.5,79.5,3.45,19.85,202.5,575.93,467.15
2018,9,2,17,30,394.0,69.0,3.4,19.2,154.0,502.43,409.09
2018,9,2,17,45,312.0,55.5,3.35,18.55,111.0,405.56,329.2
2018,9,2,18,0,230.0,42.0,3.3,17.9,68.0,313.18,246.11
2018,9,2,18,15,137.0,25.5,3.25,17.5,39.0,192.79,68.3
2018,9,2,18,30,44.0,9.0,3.2,17.1,10.0,43.05,0.0
2018,9,2,18,45,22.0,4.5,3.1,16.7,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,3,5,45,26.0,7.0,1.85,14.25,8.5,5.51,0.0
2018,9,3,6,0,52.0,14.0,1.9,14.6,17.0,10.82,0.0
2018,9,3,6,15,78.0,24.0,1.9,15.0,33.5,18.41,9.57
2018,9,3,6,30,104.0,34.0,1.9,15.4,50.0,25.91,16.97
2018,9,3,6,45,69.5,44.5,1.9,15.85,57.0,34.24,24.66
2018,9,3,7,0,35.0,55.0,1.9,16.3,64.0,42.28,31.93
2018,9,3,7,15,17.5,71.5,1.9,16.75,76.0,53.84,42.16
2018,9,3,7,30,0.0,88.0,1.9,17.2,88.0,66.11,52.82
2018,9,3,7,45,3.5,116.0,1.85,17.65,117.5,85.63,69.59
2018,9,3,8,0,7.0,144.0,1.8,18.1,147.0,104.73,85.7
2018,9,3,8,15,20.5,174.0,1.8,18.55,184.5,124.9,102.45
2018,9,3,8,30,34.0,204.0,1.8,19.0,222.0,138.08,113.04
2018,9,3,8,45,58.0,234.5,1.75,19.45,268.5,156.0,127.47
2018,9,3,9,0,82.0,265.0,1.7,19.9,315.0,173.36,141.21
2018,9,3,9,15,103.5,287.5,1.75,20.3,355.0,186.26,151.22
2018,9,3,9,30,125.0,310.0,1.8,20.7,395.0,188.42,152.37
2018,9,3,9,45,246.5,298.0,1.8,21.1,477.0,174.36,140.32
2018,9,3,10,0,368.0,286.0,1.8,21.5,559.0,170.98,137.12
2018,9,3,10,15,433.0,277.5,1.85,21.85,611.0,188.57,130.83
2018,9,3,10,30,498.0,269.0,1.9,22.2,663.0,228.96,154.18
2018,9,3,10,45,492.0,275.5,2.0,22.5,673.5,270.55,186.33
2018,9,3,11,0,486.0,282.0,2.1,22.8,684.0,311.65,220.38
2018,9,3,11,15,479.5,286.5,2.15,23.0,689.0,350.76,253.53
2018,9,3,11,30,473.0,291.0,2.2,23.2,694.0,389.0,285.76
2018,9,3,11,45,548.0,270.0,2.25,23.45,740.0,445.22,329.73
2018,9,3,12,0,623.0,249.0,2.3,23.7,786.0,507.3,377.87
2018,9,3,12,15,672.0,227.0,2.4,23.75,805.0,561.37,420.41
2018,9,3,12,30,721.0,205.0,2.5,23.8,824.0,617.66,464.1
2018,9,3,12,45,725.5,201.0,2.6,23.85,818.0,661.38,497.91
2018,9,3,13,0,730.0,197.0,2.7,23.9,812.0,703.35,529.97
2018,9,3,13,15,709.0,202.0,2.8,23.8,789.0,732.36,552.46
2018,9,3,13,30,688.0,207.0,2.9,23.7,766.0,757.52,572.02
2018,9,3,13,45,701.5,194.5,3.0,23.6,749.5,790.92,597.9
2018,9,3,14,0,715.0,182.0,3.1,23.5,733.0,821.88,621.96
2018,9,3,14,15,739.5,164.5,3.15,23.2,714.0,854.75,646.71
2018,9,3,14,30,764.0,147.0,3.2,22.9,695.0,877.85,664.6
2018,9,3,14,45,751.0,142.5,3.3,22.6,657.5,891.33,676.45
2018,9,3,15,0,738.0,138.0,3.4,22.3,620.0,894.04,681.16
2018,9,3,15,15,718.5,135.0,3.4,22.3,578.0,888.43,678.94
2018,9,3,15,30,699.0,132.0,3.4,22.3,536.0,879.04,674.3
2018,9,3,15,45,676.0,126.0,3.45,21.45,489.5,859.04,664.77
2018,9,3,16,0,653.0,120.0,3.5,20.6,443.0,835.54,652.66
2018,9,3,16,15,561.5,123.0,3.45,20.15,379.5,751.02,594.39
2018,9,3,16,30,470.0,126.0,3.4,19.7,316.0,655.95,526.72
2018,9,3,16,45,350.0,119.0,3.35,19.25,249.5,530.55,432.16
2018,9,3,17,0,230.0,112.0,3.3,18.8,183.0,383.43,316.0
2018,9,3,17,15,245.5,89.5,3.15,18.3,152.5,369.34,306.09
2018,9,3,17,30,261.0,67.0,3.0,17.8,122.0,375.51,309.83
2018,9,3,17,45,241.0,54.0,2.9,17.35,93.5,339.01,276.47
2018,9,3,18,0,221.0,41.0,2.8,16.9,65.0,304.41,237.67
2018,9,3,18,15,130.5,25.0,2.7,16.6,37.0,184.0,31.06
2018,9,3,18,30,40.0,9.0,2.6,16.3,9.0,39.71,0.0
2018,9,3,18,45,20.0,4.5,2.5,16.05,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,4,5,45,60.5,10.0,2.25,14.7,13.0,7.87,0.0
2018,9,4,6,0,121.0,20.0,2.3,15.1,26.0,15.17,0.0
2018,9,4,6,15,203.5,31.0,2.35,15.55,55.5,23.58,13.62
2018,9,4,6,30,286.0,42.0,2.4,16.0,85.0,32.03,22.19
2018,9,4,6,45,198.0,39.5,2.4,16.4,75.0,29.67,20.54
2018,9,4,7,0,110.0,37.0,2.4,16.8,65.0,28.31,19.5
2018,9,4,7,15,55.0,46.0,2.35,17.25,60.0,35.68,26.04
2018,9,4,7,30,0.0,55.0,2.3,17.7,55.0,42.1,31.63
2018,9,4,7,45,0.0,78.5,2.25,18.15,78.5,60.05,47.21
2018,9,4,8,0,0.0,102.0,2.2,18.6,102.0,76.88,61.58
2018,9,4,8,15,3.0,133.5,2.15,19.05,135.0,98.76,80.04
2018,9,4,8,30,6.0,165.0,2.1,19.5,168.0,120.05,97.7
2018,9,4,8,45,10.5,186.5,2.05,19.95,192.5,134.66,109.48
2018,9,4,9,0,15.0,208.0,2.0,20.4,217.0,149.08,120.97
2018,9,4,9,15,27.0,240.0,2.0,20.8,258.0,159.99,129.47
2018,9,4,9,30,39.0,272.0,2.0,21.2,299.0,177.69,143.48
2018,9,4,9,45,66.0,303.0,2.0,21.65,351.0,194.64,156.69
2018,9,4,10,0,93.0,334.0,2.0,22.1,403.0,210.95,169.26
2018,9,4,10,15,274.5,305.5,2.0,22.4,519.5,199.45,143.97
2018,9,4,10,30,456.0,277.0,2.0,22.7,636.0,226.8,154.05
2018,9,4,10,45,576.0,240.5,2.05,23.05,707.0,265.25,178.58
2018,9,4,11,0,696.0,204.0,2.1,23.4,778.0,317.8,217.52
2018,9,4,11,15,721.5,194.5,2.15,23.6,798.0,369.33,260.78
2018,9,4,11,30,747.0,185.0,2.2,23.8,818.0,422.75,305.49
2018,9,4,11,45,740.5,188.0,2.25,24.0,819.5,472.41,347.16
2018,9,4,12,0,734.0,191.0,2.3,24.2,821.0,520.45,386.46
2018,9,4,12,15,735.0,190.5,2.35,24.3,820.5,568.13,424.52
2018,9,4,12,30,736.0,190.0,2.4,24.4,820.0,614.38,460.58
2018,9,4,12,45,737.5,188.0,2.5,24.45,813.0,658.02,494.33
2018,9,4,13,0,739.0,186.0,2.6,24.5,806.0,699.72,526.11
2018,9,4,13,15,728.5,184.5,2.7,24.4,785.0,730.81,550.27
2018,9,4,13,30,718.0,183.0,2.8,24.3,764.0,758.61,571.9
2018,9,4,13,45,735.0,169.0,2.9,24.25,748.0,793.42,598.69
2018,9,4,14,0,752.0,155.0,3.0,24.2,732.0,819.8,618.65
2018,9,4,14,15,798.0,132.5,3.1,23.95,722.0,866.87,653.02
2018,9,4,14,30,844.0,110.0,3.2,23.7,712.0,911.28,685.45
2018,9,4,14,45,830.0,108.5,3.3,23.45,674.0,920.71,694.24
2018,9,4,15,0,816.0,107.0,3.4,23.2,636.0,926.16,700.82
2018,9,4,15,15,799.0,104.0,3.4,23.2,593.0,923.07,700.41
2018,9,4,15,30,782.0,101.0,3.4,23.2,550.0,916.05,697.51
2018,9,4,15,45,757.5,98.0,3.45,22.45,502.5,897.82,689.3
2018,9,4,16,0,733.0,95.0,3.5,21.7,455.0,882.53,683.1
2018,9,4,16,15,700.0,91.5,3.45,21.2,405.0,848.98,662.5
2018,9,4,16,30,667.0,88.0,3.4,20.7,355.0,812.47,639.36
2018,9,4,16,45,621.5,82.5,3.35,20.2,303.5,758.45,602.55
2018,9,4,17,0,576.0,77.0,3.3,19.7,252.0,702.39,562.74
2018,9,4,17,15,512.5,68.5,3.2,19.1,202.0,623.93,503.81
2018,9,4,17,30,449.0,60.0,3.1,18.5,152.0,545.07,441.44
2018,9,4,17,45,355.5,49.0,3.0,17.85,108.5,436.69,352.29
2018,9,4,18,0,262.0,38.0,2.9,17.2,65.0,335.74,258.69
2018,9,4,18,15,156.0,23.5,2.85,16.9,37.0,200.39,0.0
2018,9,4,18,30,50.0,9.0,2.8,16.6,9.0,47.76,0.0
2018,9,4,18,45,25.0,4.5,2.7,16.25,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,5,45,57.5,10.5,2.15,14.1,13.5,8.26,0.0
2018,9,5,6,0,115.0,21.0,2.2,14.4,27.0,15.88,0.0
2018,9,5,6,15,221.0,36.0,2.25,14.8,63.0,27.22,16.44
2018,9,5,6,30,327.0,51.0,2.3,15.2,99.0,38.61,27.93
2018,9,5,6,45,233.5,48.5,2.35,15.65,90.0,36.24,26.39
2018,9,5,7,0,140.0,46.0,2.4,16.1,81.0,34.91,25.41
2018,9,5,7,15,70.0,50.5,2.4,16.5,68.0,39.05,29.11
2018,9,5,7,30,0.0,55.0,2.4,16.9,55.0,42.1,31.74
2018,9,5,7,45,0.0,64.0,2.4,17.3,64.0,49.06,37.74
2018,9,5,8,0,0.0,73.0,2.4,17.7,73.0,56.04,43.66
2018,9,5,8,15,0.0,89.5,2.45,18.1,89.5,68.53,54.28
2018,9,5,8,30,0.0,106.0,2.5,18.5,106.0,80.48,64.31
2018,9,5,8,45,0.0,122.5,2.5,18.9,122.5,92.3,74.09
2018,9,5,9,0,0.0,139.0,2.5,19.3,139.0,103.97,83.65
2018,9,5,9,15,0.5,150.0,2.6,19.6,150.5,111.81,89.94
2018,9,5,9,30,1.0,161.0,2.7,19.9,162.0,119.58,96.14
2018,9,5,9,45,2.5,171.0,2.75,20.25,173.0,126.64,101.69
2018,9,5,10,0,4.0,181.0,2.8,20.6,184.0,133.64,107.16
2018,9,5,10,15,6.0,199.5,2.9,20.8,204.0,147.32,112.81
2018,9,5,10,30,8.0,218.0,3.0,21.0,224.0,161.6,123.66
2018,9,5,10,45,10.0,234.0,3.1,21.25,242.0,174.7,133.59
2018,9,5,11,0,12.0,250.0,3.2,21.5,260.0,188.28,143.93
2018,9,5,11,15,12.5,252.0,3.25,21.6,262.5,192.09,146.81
2018,9,5,11,30,13.0,254.0,3.3,21.7,265.0,195.91,149.76
2018,9,5,11,45,15.0,269.0,3.4,21.75,282.0,209.9,160.65
2018,9,5,12,0,17.0,284.0,3.5,21.8,299.0,224.43,171.94
2018,9,5,12,15,17.5,288.5,3.6,21.8,303.5,230.78,176.98
2018,9,5,12,30,18.0,293.0,3.7,21.8,308.0,237.27,182.15
2018,9,5,12,45,19.0,294.5,3.75,21.75,310.5,241.89,185.94
2018,9,5,13,0,20.0,296.0,3.8,21.7,313.0,246.64,189.87
2018,9,5,13,15,161.5,269.0,3.9,21.55,399.5,354.28,276.47
2018,9,5,13,30,303.0,242.0,4.0,21.4,486.0,481.33,376.24
2018,9,5,13,45,320.0,246.5,4.05,21.2,497.0,519.18,405.66
2018,9,5,14,0,337.0,251.0,4.1,21.0,508.0,557.15,435.45
2018,9,5,14,15,583.0,183.0,4.1,20.75,605.5,734.15,572.35
2018,9,5,14,30,829.0,115.0,4.1,20.5,703.0,902.34,694.17
2018,9,5,14,45,817.0,112.0,4.15,20.25,665.5,911.68,701.85
2018,9,5,15,0,805.0,109.0,4.2,20.0,628.0,917.1,708.13
2018,9,5,15,15,787.5,106.5,4.2,20.0,585.0,913.92,707.64
2018,9,5,15,30,770.0,104.0,4.2,20.0,542.0,906.83,704.59
2018,9,5,15,45,748.0,99.5,4.2,19.25,495.0,889.2,696.15
2018,9,5,16,0,726.0,95.0,4.2,18.5,448.0,874.65,689.91
2018,9,5,16,15,695.5,90.5,4.15,18.1,398.5,842.23,669.32
2018,9,5,16,30,665.0,86.0,4.1,17.7,349.0,806.86,646.14
2018,9,5,16,45,622.5,80.0,4.05,17.3,298.5,755.15,609.9
2018,9,5,17,0,580.0,74.0,4.0,16.9,248.0,701.44,570.66
2018,9,5,17,15,516.5,66.0,3.9,16.45,198.5,623.7,510.67
2018,9,5,17,30,453.0,58.0,3.8,16.0,149.0,545.56,447.24
2018,9,5,17,45,357.5,47.5,3.75,15.6,106.0,436.03,355.11
2018,9,5,18,0,262.0,37.0,3.7,15.2,63.0,334.91,256.63
2018,9,5,18,15,155.0,23.0,3.6,14.95,36.0,196.25,0.0
2018,9,5,18,30,48.0,9.0,3.5,14.7,9.0,46.04,0.0
2018,9,5,18,45,24.0,4.5,3.4,14.5,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,6,5,45,42.5,6.5,2.25,13.1,8.5,5.11,0.0
2018,9,6,6,0,85.0,13.0,2.3,13.4,17.0,9.94,0.0
2018,9,6,6,15,145.5,20.5,2.3,13.75,37.5,15.73,7.03
2018,9,6,6,30,206.0,28.0,2.3,14.1,58.0,22.03,13.6
2018,9,6,6,45,125.0,31.0,2.3,14.5,51.5,23.1,14.88
2018,9,6,7,0,44.0,34.0,2.3,14.9,45.0,26.77,18.29
2018,9,6,7,15,22.0,39.5,2.3,15.35,45.0,31.33,22.39
2018,9,6,7,30,0.0,45.0,2.3,15.8,45.0,34.39,25.05
2018,9,6,7,45,0.0,56.5,2.3,16.2,56.5,43.26,32.8
2018,9,6,8,0,0.0,68.0,2.3,16.6,68.0,52.16,40.47
2018,9,6,8,15,0.0,91.5,2.35,17.1,91.5,69.93,55.73
2018,9,6,8,30,0.0,115.0,2.4,17.6,115.0,86.72,69.93
2018,9,6,8,45,0.0,126.0,2.45,18.05,126.0,94.68,76.39
2018,9,6,9,0,0.0,137.0,2.5,18.5,137.0,102.58,82.75
2018,9,6,9,15,0.5,143.0,2.6,18.9,143.5,107.03,86.16
2018,9,6,9,30,1.0,149.0,2.7,19.3,150.0,111.43,89.52
2018,9,6,9,45,39.0,164.0,2.8,19.7,193.0,116.77,93.67
2018,9,6,10,0,77.0,179.0,2.9,20.1,236.0,119.08,95.27
2018,9,6,10,15,128.5,209.0,2.9,20.4,308.0,147.55,109.43
2018,9,6,10,30,180.0,239.0,2.9,20.7,380.0,174.03,126.24
2018,9,6,10,45,161.0,298.5,2.95,21.05,427.0,231.47,171.61
2018,9,6,11,0,142.0,358.0,3.0,21.4,474.0,277.57,208.2
2018,9,6,11,15,155.0,370.0,3.0,21.65,498.5,305.75,230.08
2018,9,6,11,30,168.0,382.0,3.0,21.9,523.0,335.93,253.62
2018,9,6,11,45,177.0,389.0,3.0,22.15,538.5,362.98,274.82
2018,9,6,12,0,186.0,396.0,3.0,22.4,554.0,391.14,296.71
2018,9,6,12,15,225.5,385.5,3.0,22.55,577.0,424.4,322.52
2018,9,6,12,30,265.0,375.0,3.0,22.7,600.0,465.81,354.35
2018,9,6,12,45,363.0,331.5,3.0,22.9,635.5,518.36,395.12
2018,9,6,13,0,461.0,288.0,3.0,23.1,671.0,587.44,447.64
2018,9,6,13,15,616.0,225.0,3.0,23.15,725.5,682.25,519.24
2018,9,6,13,30,771.0,162.0,3.0,23.2,780.0,774.23,587.98
2018,9,6,13,45,792.5,147.5,3.05,23.25,765.5,813.29,616.31
2018,9,6,14,0,814.0,133.0,3.1,23.3,751.0,849.99,642.41
2018,9,6,14,15,854.0,111.5,3.1,23.2,735.5,881.86,665.29
2018,9,6,14,30,894.0,90.0,3.1,23.1,720.0,922.1,693.98
2018,9,6,14,45,882.5,88.5,3.1,23.05,682.0,933.81,703.15
2018,9,6,15,0,871.0,87.0,3.1,23.0,644.0,941.61,710.11
2018,9,6,15,15,855.5,84.0,3.1,23.0,600.0,939.93,710.7
2018,9,6,15,30,840.0,81.0,3.1,23.0,556.0,934.33,708.85
2018,9,6,15,45,819.0,79.0,3.1,22.6,508.5,932.68,710.96
2018,9,6,16,0,798.0,77.0,3.1,22.2,461.0,915.62,702.45
2018,9,6,16,15,770.0,73.0,3.1,21.8,410.0,885.5,684.75
2018,9,6,16,30,742.0,69.0,3.1,21.4,359.0,852.14,664.31
2018,9,6,16,45,702.0,64.5,3.1,21.0,307.0,803.5,632.01
2018,9,6,17,0,662.0,60.0,3.1,20.6,255.0,752.47,596.41
2018,9,6,17,15,601.0,54.5,3.0,19.95,204.5,687.0,547.85
2018,9,6,17,30,540.0,49.0,2.9,19.3,154.0,614.05,490.35
2018,9,6,17,45,440.5,40.5,2.8,18.65,109.0,502.72,399.13
2018,9,6,18,0,341.0,32.0,2.7,18.0,64.0,394.47,290.15
2018,9,6,18,15,205.5,20.5,2.7,17.55,36.5,226.75,0.0
2018,9,6,18,30,70.0,9.0,2.7,17.1,9.0,7.08,0.0
2018,9,6,18,45,35.0,4.5,2.7,16.7,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,7,5,45,88.0,10.0,1.65,13.95,14.0,7.87,0.0
2018,9,7,6,0,176.0,20.0,1.6,14.3,28.0,15.74,0.0
2018,9,7,6,15,306.5,31.0,1.6,14.8,66.0,25.62,14.63
2018,9,7,6,30,437.0,42.0,1.6,15.3,104.0,34.72,24.48
2018,9,7,6,45,308.5,47.0,1.55,15.85,100.0,35.83,25.97
2018,9,7,7,0,180.0,52.0,1.5,16.4,96.0,38.0,28.11
2018,9,7,7,15,94.5,73.0,1.45,16.95,96.5,54.56,42.77
2018,9,7,7,30,9.0,94.0,1.4,17.5,97.0,70.09,56.25
2018,9,7,7,45,24.0,122.0,1.35,18.1,132.0,87.42,71.03
2018,9,7,8,0,39.0,150.0,1.3,18.7,167.0,105.33,86.02
2018,9,7,8,15,118.0,168.0,1.3,19.3,228.0,114.58,93.37
2018,9,7,8,30,197.0,186.0,1.3,19.9,289.0,120.9,98.17
2018,9,7,8,45,341.5,180.5,1.35,20.5,378.0,114.47,92.23
2018,9,7,9,0,486.0,175.0,1.4,21.1,467.0,113.4,90.85
2018,9,7,9,15,579.5,166.5,1.4,21.65,538.5,108.37,86.22
2018,9,7,9,30,673.0,158.0,1.4,22.2,610.0,103.65,81.9
2018,9,7,9,45,767.5,134.0,1.45,22.75,675.0,98.98,77.68
2018,9,7,10,0,862.0,110.0,1.5,23.3,740.0,96.23,75.09
2018,9,7,10,15,891.5,102.0,1.6,23.65,776.0,140.88,79.97
2018,9,7,10,30,921.0,94.0,1.7,24.0,812.0,198.02,112.18
2018,9,7,10,45,926.5,95.0,1.8,24.4,834.0,258.7,158.54
2018,9,7,11,0,932.0,96.0,1.9,24.8,856.0,319.5,209.47
2018,9,7,11,15,935.5,96.5,2.0,25.0,870.0,379.2,261.04
2018,9,7,11,30,939.0,97.0,2.1,25.2,884.0,438.29,311.8
2018,9,7,11,45,940.5,97.0,2.25,25.4,890.0,495.29,360.09
2018,9,7,12,0,942.0,97.0,2.4,25.6,896.0,550.97,406.12
2018,9,7,12,15,943.5,96.5,2.5,25.7,895.0,604.7,449.47
2018,9,7,12,30,945.0,96.0,2.6,25.8,894.0,656.6,490.35
2018,9,7,12,45,945.5,94.5,2.75,25.9,885.0,704.94,527.98
2018,9,7,13,0,946.0,93.0,2.9,26.0,876.0,750.84,563.15
2018,9,7,13,15,942.0,92.0,3.05,25.95,858.0,791.23,593.71
2018,9,7,13,30,938.0,91.0,3.2,25.9,840.0,828.46,620.49
2018,9,7,13,45,931.0,90.0,3.35,25.85,813.5,859.93,643.42
2018,9,7,14,0,924.0,89.0,3.5,25.8,787.0,887.78,664.04
2018,9,7,14,15,915.0,87.5,3.55,25.6,754.0,909.64,680.59
2018,9,7,14,30,906.0,86.0,3.6,25.4,721.0,927.63,694.72
2018,9,7,14,45,894.5,84.5,3.7,25.25,682.5,939.42,705.06
2018,9,7,15,0,883.0,83.0,3.8,25.1,644.0,947.27,712.97
2018,9,7,15,15,867.5,81.0,3.8,25.1,600.0,946.8,714.4
2018,9,7,15,30,852.0,79.0,3.8,25.1,556.0,942.44,713.4
2018,9,7,15,45,832.0,76.0,3.85,24.55,508.0,940.35,715.95
2018,9,7,16,0,812.0,73.0,3.9,24.0,460.0,922.92,707.86
2018,9,7,16,15,784.5,69.5,3.85,23.55,409.0,893.88,690.7
2018,9,7,16,30,757.0,66.0,3.8,23.1,358.0,861.6,670.78
2018,9,7,16,45,717.5,61.5,3.75,22.65,306.0,813.35,638.48
2018,9,7,17,0,678.0,57.0,3.7,22.2,254.0,762.74,602.9
2018,9,7,17,15,616.0,51.5,3.55,21.5,202.5,695.62,552.87
2018,9,7,17,30,554.0,46.0,3.4,20.8,151.0,621.78,494.37
2018,9,7,17,45,453.0,38.5,3.3,20.05,106.5,510.6,402.88
2018,9,7,18,0,352.0,31.0,3.2,19.3,62.0,402.12,285.96
2018,9,7,18,15,212.0,20.0,3.15,18.85,35.0,193.18,0.0
2018,9,7,18,30,72.0,9.0,3.1,18.4,8.0,0.0,0.0
2018,9,7,18,45,36.0,4.5,3.1,17.95,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,8,5,45,99.0,10.0,3.1,14.65,14.0,0.0,0.0
2018,9,8,6,0,198.0,20.0,3.2,15.0,28.0,15.74,0.0
2018,9,8,6,15,335.5,29.0,3.2,15.4,66.0,24.07,13.02
2018,9,8,6,30,473.0,38.0,3.2,15.8,104.0,31.69,21.73
2018,9,8,6,45,549.5,44.0,3.2,16.25,152.5,36.73,26.67
2018,9,8,7,0,626.0,50.0,3.2,16.7,201.0,45.39,34.56
2018,9,8,7,15,675.5,55.0,3.15,17.2,253.0,49.89,38.58
2018,9,8,7,30,725.0,60.0,3.1,17.7,305.0,54.42,42.47
2018,9,8,7,45,757.0,63.0,3.05,18.25,356.0,57.15,44.67
2018,9,8,8,0,789.0,66.0,3.0,18.8,407.0,59.89,46.82
2018,9,8,8,15,812.0,69.5,2.95,19.4,456.5,62.79,49.06
2018,9,8,8,30,835.0,73.0,2.9,20.0,506.0,73.03,57.58
2018,9,8,8,45,851.0,75.5,2.9,20.6,551.5,75.54,59.38
2018,9,8,9,0,867.0,78.0,2.9,21.2,597.0,77.91,61.07
2018,9,8,9,15,879.0,80.5,2.9,21.7,638.0,80.05,62.58
2018,9,8,9,30,891.0,83.0,2.9,22.2,679.0,82.06,63.97
2018,9,8,9,45,897.5,86.5,2.85,22.7,713.5,84.36,65.63
2018,9,8,10,0,904.0,90.0,2.8,23.2,748.0,86.51,67.15
2018,9,8,10,15,911.0,91.0,2.85,23.6,776.5,135.31,75.49
2018,9,8,10,30,918.0,92.0,2.9,24.0,805.0,195.58,110.83
2018,9,8,10,45,922.5,93.5,2.95,24.4,826.5,256.17,157.39
2018,9,8,11,0,927.0,95.0,3.0,24.8,848.0,316.79,208.55
2018,9,8,11,15,930.0,96.0,3.15,25.05,862.0,376.36,260.48
2018,9,8,11,30,933.0,97.0,3.3,25.3,876.0,435.3,311.64
2018,9,8,11,45,934.5,97.0,3.4,25.55,882.0,491.98,360.02
2018,9,8,12,0,936.0,97.0,3.5,25.8,888.0,547.33,406.1
2018,9,8,12,15,937.5,96.0,3.65,25.9,886.5,600.32,449.55
2018,9,8,12,30,939.0,95.0,3.8,26.0,885.0,651.47,490.56
2018,9,8,12,45,941.5,92.0,3.95,26.1,876.0,699.45,528.41
2018,9,8,13,0,944.0,89.0,4.1,26.2,867.0,745.08,563.84
2018,9,8,13,15,940.0,88.5,4.2,26.2,849.0,785.68,594.5
2018,9,8,13,30,936.0,88.0,4.3,26.2,831.0,823.16,621.38
2018,9,8,13,45,931.0,86.0,4.4,26.25,805.5,855.02,644.29
2018,9,8,14,0,926.0,84.0,4.5,26.3,780.0,883.33,664.85
2018,9,8,14,15,919.0,83.0,4.55,26.15,748.5,907.33,682.92
2018,9,8,14,30,912.0,82.0,4.6,26.0,717.0,927.59,698.73
2018,9,8,14,45,902.0,80.5,4.65,25.9,679.5,940.72,709.74
2018,9,8,15,0,892.0,79.0,4.7,25.8,642.0,949.95,718.33
2018,9,8,15,15,877.5,76.5,4.7,25.8,598.0,949.77,719.98
2018,9,8,15,30,863.0,74.0,4.7,25.8,554.0,945.65,719.14
2018,9,8,15,45,845.0,72.0,4.75,25.1,507.0,934.99,716.29
2018,9,8,16,0,827.0,70.0,4.8,24.4,460.0,932.36,719.08
2018,9,8,16,15,800.5,67.0,4.75,23.8,409.5,904.92,703.14
2018,9,8,16,30,774.0,64.0,4.7,23.2,359.0,874.21,684.47
2018,9,8,16,45,733.0,60.0,4.7,22.6,306.0,825.06,651.77
2018,9,8,17,0,692.0,56.0,4.7,22.0,253.0,773.5,615.56
2018,9,8,17,15,626.5,50.5,4.6,21.25,201.0,694.91,556.34
2018,9,8,17,30,561.0,45.0,4.5,20.5,149.0,625.8,500.54
2018,9,8,17,45,448.5,38.0,4.4,19.7,104.0,505.02,399.94
2018,9,8,18,0,336.0,31.0,4.3,18.9,59.0,383.73,262.92
2018,9,8,18,15,198.5,19.5,4.25,18.4,33.0,181.03,0.0
2018,9,8,18,30,61.0,8.0,4.2,17.9,7.0,0.0,0.0
2018,9,8,18,45,30.5,4.0,4.15,17.4,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
