Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,3,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,5,45,79.5,10.0,2.35,14.0,13.0,0.0,0.0
2018,9,9,6,0,159.0,20.0,2.3,14.3,26.0,15.74,0.0
2018,9,9,6,15,291.5,31.0,2.3,14.85,63.0,25.66,13.9
2018,9,9,6,30,424.0,42.0,2.3,15.4,100.0,34.73,24.35
2018,9,9,6,45,506.5,50.0,2.3,15.95,149.0,41.14,30.56
2018,9,9,7,0,589.0,58.0,2.3,16.5,198.0,47.65,36.57
2018,9,9,7,15,641.5,63.5,2.15,17.0,250.0,51.99,40.46
2018,9,9,7,30,694.0,69.0,2.0,17.5,302.0,56.36,44.22
2018,9,9,7,45,730.5,73.0,1.9,18.0,354.0,64.29,50.98
2018,9,9,8,0,767.0,77.0,1.8,18.5,406.0,67.54,53.54
2018,9,9,8,15,792.5,80.5,1.75,19.1,456.0,70.2,55.53
2018,9,9,8,30,818.0,84.0,1.7,19.7,506.0,72.8,57.44
2018,9,9,8,45,836.5,87.0,1.65,20.25,552.5,74.85,58.86
2018,9,9,9,0,855.0,90.0,1.6,20.8,599.0,76.82,60.22
2018,9,9,9,15,871.5,91.0,1.6,21.4,641.0,86.22,67.83
2018,9,9,9,30,888.0,92.0,1.6,22.0,683.0,87.33,68.41
2018,9,9,9,45,904.0,91.0,1.65,22.6,720.0,87.19,67.97
2018,9,9,10,0,920.0,90.0,1.7,23.2,757.0,87.02,67.54
2018,9,9,10,15,926.0,91.5,1.8,23.65,785.0,135.99,75.79
2018,9,9,10,30,932.0,93.0,1.9,24.1,813.0,197.4,111.44
2018,9,9,10,45,935.5,94.0,1.95,24.55,834.0,258.39,157.91
2018,9,9,11,0,939.0,95.0,2.0,25.0,855.0,319.24,208.88
2018,9,9,11,15,941.5,96.0,2.15,25.3,868.5,379.39,260.85
2018,9,9,11,30,944.0,97.0,2.3,25.6,882.0,438.82,311.94
2018,9,9,11,45,944.0,98.0,2.45,25.9,887.5,496.21,360.46
2018,9,9,12,0,944.0,99.0,2.6,26.2,893.0,552.14,406.56
2018,9,9,12,15,942.5,99.5,2.8,26.3,890.5,605.16,449.78
2018,9,9,12,30,941.0,100.0,3.0,26.4,888.0,656.1,490.42
2018,9,9,12,45,936.5,100.5,3.2,26.5,877.0,702.81,527.14
2018,9,9,13,0,932.0,101.0,3.4,26.6,866.0,746.75,561.19
2018,9,9,13,15,927.0,101.0,3.55,26.55,847.5,786.94,592.06
2018,9,9,13,30,922.0,101.0,3.7,26.5,829.0,823.97,618.79
2018,9,9,13,45,915.0,100.0,3.85,26.4,803.0,855.12,641.68
2018,9,9,14,0,908.0,99.0,4.0,26.3,777.0,882.69,662.29
2018,9,9,14,15,898.5,97.5,4.05,26.1,744.0,903.9,678.48
2018,9,9,14,30,889.0,96.0,4.1,25.9,711.0,921.26,692.27
2018,9,9,14,45,877.0,93.5,4.2,25.7,672.0,931.34,701.58
2018,9,9,15,0,865.0,91.0,4.3,25.5,633.0,937.45,708.42
2018,9,9,15,15,848.5,88.5,4.3,25.5,589.0,947.02,716.78
2018,9,9,15,30,832.0,86.0,4.3,25.5,545.0,941.18,714.69
2018,9,9,15,45,812.0,82.5,4.35,24.85,497.0,926.78,708.93
2018,9,9,16,0,792.0,79.0,4.4,24.2,449.0,908.63,700.49
2018,9,9,16,15,763.5,74.5,4.4,23.65,398.0,877.29,681.95
2018,9,9,16,30,735.0,70.0,4.4,23.1,347.0,842.71,660.48
2018,9,9,16,45,693.0,65.0,4.4,22.55,294.5,791.46,625.78
2018,9,9,17,0,651.0,60.0,4.4,22.0,242.0,745.91,593.61
2018,9,9,17,15,584.0,53.5,4.3,21.25,191.0,666.53,533.52
2018,9,9,17,30,517.0,47.0,4.2,20.5,140.0,587.17,469.72
2018,9,9,17,45,407.0,38.5,4.1,19.7,96.5,467.48,369.3
2018,9,9,18,0,297.0,30.0,4.0,18.9,53.0,343.89,220.83
2018,9,9,18,15,173.5,18.5,3.95,18.45,29.5,158.97,0.0
2018,9,9,18,30,50.0,7.0,3.9,18.0,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.85,17.5,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,10,5,45,81.5,9.0,2.6,13.75,12.0,0.0,0.0
2018,9,10,6,0,163.0,18.0,2.6,14.1,24.0,14.16,0.0
2018,9,10,6,15,292.5,29.0,2.65,14.6,60.5,23.99,12.19
2018,9,10,6,30,422.0,40.0,2.7,15.1,97.0,33.09,22.91
2018,9,10,6,45,500.0,48.5,2.7,15.6,145.0,39.92,29.51
2018,9,10,7,0,578.0,57.0,2.7,16.1,193.0,46.79,35.85
2018,9,10,7,15,631.0,62.5,2.55,16.7,244.5,51.13,39.75
2018,9,10,7,30,684.0,68.0,2.4,17.3,296.0,55.52,43.52
2018,9,10,7,45,717.0,73.5,2.3,17.85,347.5,64.47,51.18
2018,9,10,8,0,750.0,79.0,2.2,18.4,399.0,68.74,54.62
2018,9,10,8,15,775.0,83.0,2.1,19.05,448.5,71.66,56.82
2018,9,10,8,30,800.0,87.0,2.0,19.7,498.0,74.52,58.93
2018,9,10,8,45,816.5,91.0,1.9,20.35,543.5,77.1,60.78
2018,9,10,9,0,833.0,95.0,1.8,21.0,589.0,79.57,62.52
2018,9,10,9,15,850.5,96.0,1.8,21.6,630.5,80.05,62.6
2018,9,10,9,30,868.0,97.0,1.8,22.2,672.0,89.68,70.36
2018,9,10,9,45,886.0,95.0,1.8,22.85,709.0,88.97,69.41
2018,9,10,10,0,904.0,93.0,1.8,23.5,746.0,88.25,68.49
2018,9,10,10,15,911.5,94.0,1.85,24.0,774.5,135.45,76.0
2018,9,10,10,30,919.0,95.0,1.9,24.5,803.0,195.96,110.78
2018,9,10,10,45,923.5,96.5,1.95,25.0,824.5,256.76,156.86
2018,9,10,11,0,928.0,98.0,2.0,25.5,846.0,317.56,207.54
2018,9,10,11,15,931.0,99.0,2.1,25.85,860.0,377.31,258.9
2018,9,10,11,30,934.0,100.0,2.2,26.2,874.0,436.42,309.38
2018,9,10,11,45,935.0,100.5,2.3,26.55,879.5,493.39,357.21
2018,9,10,12,0,936.0,101.0,2.4,26.9,885.0,549.0,402.65
2018,9,10,12,15,933.0,102.0,2.55,27.05,882.0,601.23,444.85
2018,9,10,12,30,930.0,103.0,2.7,27.2,879.0,651.26,484.35
2018,9,10,12,45,922.5,105.5,2.8,27.35,867.0,697.26,519.81
2018,9,10,13,0,915.0,108.0,2.9,27.5,855.0,740.36,552.43
2018,9,10,13,15,910.5,107.0,3.05,27.5,836.5,779.47,582.37
2018,9,10,13,30,906.0,106.0,3.2,27.5,818.0,815.44,608.23
2018,9,10,13,45,898.0,105.0,3.3,27.5,791.5,845.32,629.62
2018,9,10,14,0,890.0,104.0,3.4,27.5,765.0,871.6,648.7
2018,9,10,14,15,880.0,102.0,3.55,27.25,732.0,891.43,664.53
2018,9,10,14,30,870.0,100.0,3.7,27.0,699.0,907.42,678.0
2018,9,10,14,45,857.0,98.0,3.85,26.8,660.0,916.8,687.07
2018,9,10,15,0,844.0,96.0,4.0,26.6,621.0,933.89,701.66
2018,9,10,15,15,826.5,93.5,4.0,26.6,577.0,930.86,701.28
2018,9,10,15,30,809.0,91.0,4.0,26.6,533.0,923.84,698.46
2018,9,10,15,45,786.0,87.5,4.25,25.7,485.0,906.37,692.25
2018,9,10,16,0,763.0,84.0,4.5,24.8,437.0,885.17,683.17
2018,9,10,16,15,730.5,80.0,4.55,24.1,386.0,850.52,662.85
2018,9,10,16,30,698.0,76.0,4.6,23.4,335.0,819.99,644.79
2018,9,10,16,45,651.0,70.5,4.7,22.7,283.0,764.47,607.46
2018,9,10,17,0,604.0,65.0,4.8,22.0,231.0,707.09,566.65
2018,9,10,17,15,531.0,58.0,4.8,21.15,181.0,621.99,501.68
2018,9,10,17,30,458.0,51.0,4.8,20.3,131.0,536.76,432.62
2018,9,10,17,45,343.0,40.5,4.8,19.4,89.0,410.97,325.94
2018,9,10,18,0,228.0,30.0,4.8,18.5,47.0,286.41,166.91
2018,9,10,18,15,128.5,18.0,4.75,18.05,26.0,120.82,0.0
2018,9,10,18,30,29.0,6.0,4.7,17.6,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.65,17.15,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.55,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,11,5,45,71.5,9.0,4.0,13.55,11.5,0.0,0.0
2018,9,11,6,0,143.0,18.0,4.1,13.8,23.0,14.16,0.0
2018,9,11,6,15,268.5,29.5,4.1,14.2,58.0,24.39,11.94
2018,9,11,6,30,394.0,41.0,4.1,14.6,93.0,33.81,23.5
2018,9,11,6,45,473.0,50.5,4.15,15.0,140.5,41.35,30.79
2018,9,11,7,0,552.0,60.0,4.2,15.4,188.0,48.89,37.79
2018,9,11,7,15,604.0,66.5,4.15,15.9,239.0,53.82,42.25
2018,9,11,7,30,656.0,73.0,4.1,16.4,290.0,58.76,46.54
2018,9,11,7,45,689.0,79.0,4.05,16.9,340.5,63.01,50.1
2018,9,11,8,0,722.0,85.0,4.0,17.4,391.0,67.17,53.49
2018,9,11,8,15,749.0,89.5,3.9,18.0,440.5,75.88,60.76
2018,9,11,8,30,776.0,94.0,3.8,18.6,490.0,78.94,63.05
2018,9,11,8,45,794.0,97.5,3.7,19.15,535.0,81.03,64.49
2018,9,11,9,0,812.0,101.0,3.6,19.7,580.0,83.04,65.87
2018,9,11,9,15,827.0,103.5,3.55,20.15,620.5,84.26,66.6
2018,9,11,9,30,842.0,106.0,3.5,20.6,661.0,85.43,67.3
2018,9,11,9,45,855.0,107.0,3.5,21.05,696.5,85.61,67.18
2018,9,11,10,0,868.0,108.0,3.5,21.5,732.0,95.49,75.21
2018,9,11,10,15,878.0,108.5,3.5,21.85,761.0,140.28,81.94
2018,9,11,10,30,888.0,109.0,3.5,22.2,790.0,199.16,116.05
2018,9,11,10,45,897.0,108.5,3.5,22.55,812.5,258.1,161.22
2018,9,11,11,0,906.0,108.0,3.5,22.9,835.0,317.51,211.52
2018,9,11,11,15,911.5,107.5,3.6,23.1,849.5,376.03,262.93
2018,9,11,11,30,917.0,107.0,3.7,23.3,864.0,434.14,313.83
2018,9,11,11,45,923.0,105.0,3.8,23.5,871.0,490.72,362.64
2018,9,11,12,0,929.0,103.0,3.9,23.7,878.0,546.36,409.51
2018,9,11,12,15,932.5,100.5,4.05,23.75,876.5,599.04,453.35
2018,9,11,12,30,936.0,98.0,4.2,23.8,875.0,649.97,494.84
2018,9,11,12,45,940.5,94.0,4.35,23.85,866.5,698.24,533.53
2018,9,11,13,0,945.0,90.0,4.5,23.9,858.0,744.24,569.98
2018,9,11,13,15,942.0,89.0,4.6,23.8,840.0,785.08,601.84
2018,9,11,13,30,939.0,88.0,4.7,23.7,822.0,822.81,629.78
2018,9,11,13,45,935.0,85.5,4.85,23.55,796.5,854.95,654.3
2018,9,11,14,0,931.0,83.0,5.0,23.4,771.0,883.54,676.51
2018,9,11,14,15,923.0,82.0,5.05,23.15,738.5,906.63,694.72
2018,9,11,14,30,915.0,81.0,5.1,22.9,706.0,925.91,710.48
2018,9,11,14,45,904.5,78.5,5.15,22.65,667.0,937.29,720.94
2018,9,11,15,0,894.0,76.0,5.2,22.4,628.0,944.67,728.84
2018,9,11,15,15,878.0,74.0,5.2,22.4,583.5,943.46,729.84
2018,9,11,15,30,862.0,72.0,5.2,22.4,539.0,938.32,728.26
2018,9,11,15,45,841.0,69.5,5.25,21.75,490.5,923.91,722.35
2018,9,11,16,0,820.0,67.0,5.3,21.1,442.0,917.32,722.04
2018,9,11,16,15,790.0,64.5,5.25,20.65,391.0,887.07,703.08
2018,9,11,16,30,760.0,62.0,5.2,20.2,340.0,853.63,681.26
2018,9,11,16,45,715.0,57.5,5.15,19.75,287.0,800.1,643.38
2018,9,11,17,0,670.0,53.0,5.1,19.3,234.0,744.39,601.93
2018,9,11,17,15,599.0,48.0,5.0,18.75,183.5,661.9,537.2
2018,9,11,17,30,528.0,43.0,4.9,18.2,133.0,589.73,476.45
2018,9,11,17,45,406.0,35.0,4.8,17.65,90.0,460.82,364.38
2018,9,11,18,0,284.0,27.0,4.7,17.1,47.0,320.86,158.7
2018,9,11,18,15,163.0,16.5,4.65,16.75,25.5,147.9,0.0
2018,9,11,18,30,42.0,6.0,4.6,16.4,4.0,0.0,0.0
2018,9,11,18,45,21.0,3.0,4.6,16.05,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,5,45,48.0,7.5,3.65,14.1,9.0,0.0,0.0
2018,9,12,6,0,96.0,15.0,3.7,14.3,18.0,11.8,0.0
2018,9,12,6,15,154.0,29.5,3.8,14.65,44.5,22.24,9.76
2018,9,12,6,30,212.0,44.0,3.9,15.0,71.0,32.95,22.66
2018,9,12,6,45,262.5,59.0,4.05,15.4,108.5,43.78,32.84
2018,9,12,7,0,313.0,74.0,4.2,15.8,146.0,54.38,42.55
2018,9,12,7,15,366.0,87.0,4.15,16.25,191.5,63.45,50.68
2018,9,12,7,30,419.0,100.0,4.1,16.7,237.0,72.36,58.45
2018,9,12,7,45,486.0,105.5,4.1,17.1,290.5,76.53,61.92
2018,9,12,8,0,553.0,111.0,4.1,17.5,344.0,82.25,66.63
2018,9,12,8,15,546.5,128.5,4.05,18.0,382.0,92.58,75.23
2018,9,12,8,30,540.0,146.0,4.0,18.5,420.0,100.61,81.74
2018,9,12,8,45,527.0,165.5,3.9,18.95,453.5,110.74,89.98
2018,9,12,9,0,514.0,185.0,3.8,19.4,487.0,120.28,97.63
2018,9,12,9,15,562.5,183.5,3.8,19.8,535.0,119.3,96.38
2018,9,12,9,30,611.0,182.0,3.8,20.2,583.0,117.29,94.31
2018,9,12,9,45,640.5,181.5,3.8,20.6,622.0,115.36,92.33
2018,9,12,10,0,670.0,181.0,3.8,21.0,661.0,113.67,90.59
2018,9,12,10,15,525.0,247.0,3.85,21.2,632.0,177.27,121.79
2018,9,12,10,30,380.0,313.0,3.9,21.4,603.0,242.05,171.1
2018,9,12,10,45,338.0,338.0,3.95,21.6,601.0,279.61,201.4
2018,9,12,11,0,296.0,363.0,4.0,21.8,599.0,313.19,230.28
2018,9,12,11,15,414.0,325.5,4.05,21.85,662.0,352.27,259.23
2018,9,12,11,30,532.0,288.0,4.1,21.9,725.0,408.13,302.81
2018,9,12,11,45,474.0,303.5,4.15,21.95,695.0,433.81,326.71
2018,9,12,12,0,416.0,319.0,4.2,22.0,665.0,453.07,344.55
2018,9,12,12,15,460.5,300.0,4.25,21.95,681.5,496.85,380.01
2018,9,12,12,30,505.0,281.0,4.3,21.9,698.0,542.95,416.96
2018,9,12,12,45,561.5,263.5,4.4,21.85,722.0,599.82,461.89
2018,9,12,13,0,618.0,246.0,4.5,21.8,746.0,662.76,510.86
2018,9,12,13,15,516.5,277.5,4.55,21.7,689.0,647.78,500.42
2018,9,12,13,30,415.0,309.0,4.6,21.6,632.0,626.99,485.23
2018,9,12,13,45,315.0,321.5,4.6,21.45,562.0,567.81,441.51
2018,9,12,14,0,215.0,334.0,4.6,21.3,492.0,497.38,388.32
2018,9,12,14,15,138.0,309.0,4.65,21.0,408.5,419.53,329.24
2018,9,12,14,30,61.0,284.0,4.7,20.7,325.0,315.31,248.07
2018,9,12,14,45,77.5,257.0,4.75,20.4,306.5,309.56,245.57
2018,9,12,15,0,94.0,230.0,4.8,20.1,288.0,303.23,242.44
2018,9,12,15,15,88.0,210.0,4.8,20.1,261.0,282.4,226.62
2018,9,12,15,30,82.0,190.0,4.8,20.1,234.0,260.52,209.85
2018,9,12,15,45,55.0,167.0,4.85,19.25,195.5,213.75,172.56
2018,9,12,16,0,28.0,144.0,4.9,18.4,157.0,165.82,133.46
2018,9,12,16,15,24.0,115.0,4.85,18.05,125.0,132.36,106.33
2018,9,12,16,30,20.0,86.0,4.8,17.7,93.0,98.3,78.21
2018,9,12,16,45,10.0,50.0,4.75,17.35,53.5,51.29,38.38
2018,9,12,17,0,0.0,14.0,4.7,17.0,14.0,10.63,3.39
2018,9,12,17,15,0.0,15.0,4.6,16.7,15.0,11.39,3.99
2018,9,12,17,30,0.0,16.0,4.5,16.4,16.0,12.15,4.51
2018,9,12,17,45,0.0,14.0,4.4,16.1,14.0,10.63,2.91
2018,9,12,18,0,0.0,12.0,4.3,15.8,12.0,9.12,0.0
2018,9,12,18,15,0.0,6.0,4.2,15.65,6.0,4.72,0.0
2018,9,12,18,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,5,45,27.0,6.5,3.1,14.2,7.0,0.0,0.0
2018,9,13,6,0,54.0,13.0,3.2,14.4,14.0,10.23,0.0
2018,9,13,6,15,76.5,29.5,3.35,14.75,36.0,21.89,8.78
2018,9,13,6,30,99.0,46.0,3.5,15.1,58.0,33.74,23.25
2018,9,13,6,45,247.0,57.0,3.65,15.5,108.0,42.28,31.48
2018,9,13,7,0,395.0,68.0,3.8,15.9,158.0,51.11,39.64
2018,9,13,7,15,540.0,65.5,3.85,16.3,221.5,52.38,40.89
2018,9,13,7,30,685.0,63.0,3.9,16.7,285.0,56.25,44.27
2018,9,13,7,45,679.0,74.0,3.95,17.1,325.5,59.4,46.9
2018,9,13,8,0,673.0,85.0,4.0,17.5,366.0,66.37,52.79
2018,9,13,8,15,743.5,79.5,3.95,17.95,425.5,68.61,54.47
2018,9,13,8,30,814.0,74.0,3.9,18.4,485.0,65.89,51.83
2018,9,13,8,45,833.5,76.5,3.85,18.85,531.0,75.61,59.95
2018,9,13,9,0,853.0,79.0,3.8,19.3,577.0,78.06,61.76
2018,9,13,9,15,865.0,81.5,3.75,19.65,617.0,80.21,63.32
2018,9,13,9,30,877.0,84.0,3.7,20.0,657.0,82.22,64.78
2018,9,13,9,45,883.5,87.5,3.6,20.35,691.0,84.55,66.5
2018,9,13,10,0,890.0,91.0,3.5,20.7,725.0,86.72,68.1
2018,9,13,10,15,898.0,91.5,3.5,20.9,753.0,130.44,74.51
2018,9,13,10,30,906.0,92.0,3.5,21.1,781.0,189.91,108.73
2018,9,13,10,45,912.0,93.0,3.45,21.35,802.5,249.9,154.97
2018,9,13,11,0,918.0,94.0,3.4,21.6,824.0,310.04,206.34
2018,9,13,11,15,921.0,94.0,3.45,21.7,837.0,368.45,258.2
2018,9,13,11,30,924.0,94.0,3.5,21.8,850.0,426.14,309.31
2018,9,13,11,45,926.5,94.5,3.55,21.9,856.5,483.03,358.83
2018,9,13,12,0,929.0,95.0,3.6,22.0,863.0,538.71,406.13
2018,9,13,12,15,931.0,93.5,3.65,22.0,861.0,591.06,449.87
2018,9,13,12,30,933.0,92.0,3.7,22.0,859.0,641.55,491.09
2018,9,13,12,45,934.5,89.5,3.75,22.0,849.5,688.74,528.96
2018,9,13,13,0,936.0,87.0,3.8,22.0,840.0,733.5,564.28
2018,9,13,13,15,932.5,86.0,3.85,21.9,822.0,773.39,595.2
2018,9,13,13,30,929.0,85.0,3.9,21.8,804.0,810.16,622.1
2018,9,13,13,45,869.5,107.0,3.95,21.75,762.0,821.41,630.92
2018,9,13,14,0,810.0,129.0,4.0,21.7,720.0,836.86,643.04
2018,9,13,14,15,844.0,109.5,4.05,21.55,701.0,875.33,671.73
2018,9,13,14,30,878.0,90.0,4.1,21.4,682.0,900.4,690.98
2018,9,13,14,45,826.0,99.0,4.1,21.2,630.5,897.23,690.6
2018,9,13,15,0,774.0,108.0,4.1,21.0,579.0,878.46,679.56
2018,9,13,15,15,761.5,101.0,4.1,21.0,536.0,874.0,678.32
2018,9,13,15,30,749.0,94.0,4.1,21.0,493.0,865.68,674.34
2018,9,13,15,45,756.0,83.0,4.15,20.55,453.5,867.63,679.2
2018,9,13,16,0,763.0,72.0,4.2,20.1,414.0,865.71,681.23
2018,9,13,16,15,753.5,66.5,4.15,19.75,370.0,851.4,673.43
2018,9,13,16,30,744.0,61.0,4.1,19.4,326.0,833.82,662.82
2018,9,13,16,45,699.0,56.5,4.05,19.05,274.0,780.48,624.86
2018,9,13,17,0,654.0,52.0,4.0,18.7,222.0,725.0,583.4
2018,9,13,17,15,581.0,46.5,3.85,18.15,172.0,649.0,523.52
2018,9,13,17,30,508.0,41.0,3.7,17.6,122.0,566.71,454.69
2018,9,13,17,45,367.5,32.5,3.5,17.1,79.5,422.2,327.77
2018,9,13,18,0,227.0,24.0,3.3,16.6,37.0,260.83,41.84
2018,9,13,18,15,113.5,12.0,3.25,16.25,18.5,102.86,0.0
2018,9,13,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,5,45,25.0,3.0,2.2,12.75,3.5,0.0,0.0
2018,9,14,6,0,50.0,6.0,2.2,13.0,7.0,4.72,0.0
2018,9,14,6,15,25.0,18.5,2.3,13.55,19.0,14.39,3.3
2018,9,14,6,30,0.0,31.0,2.4,14.1,31.0,23.62,14.63
2018,9,14,6,45,3.5,49.5,2.55,14.6,50.5,37.09,27.03
2018,9,14,7,0,7.0,68.0,2.7,15.1,70.0,50.44,39.17
2018,9,14,7,15,7.5,83.0,2.65,15.5,85.5,61.39,49.01
2018,9,14,7,30,8.0,98.0,2.6,15.9,101.0,72.28,58.57
2018,9,14,7,45,13.0,122.0,2.55,16.3,127.0,88.91,72.96
2018,9,14,8,0,18.0,146.0,2.5,16.7,153.0,105.32,86.9
2018,9,14,8,15,30.0,168.5,2.45,17.15,182.5,116.36,95.98
2018,9,14,8,30,42.0,191.0,2.4,17.6,212.0,130.3,107.41
2018,9,14,8,45,102.0,219.5,2.3,18.05,277.0,148.19,122.02
2018,9,14,9,0,162.0,248.0,2.2,18.5,342.0,158.99,130.47
2018,9,14,9,15,225.5,260.0,2.15,19.0,401.0,167.07,136.57
2018,9,14,9,30,289.0,272.0,2.1,19.5,460.0,165.49,134.63
2018,9,14,9,45,363.5,268.5,2.05,19.95,518.0,164.83,133.55
2018,9,14,10,0,438.0,265.0,2.0,20.4,576.0,154.09,124.19
2018,9,14,10,15,416.5,284.0,1.95,20.85,589.0,187.81,133.17
2018,9,14,10,30,395.0,303.0,1.9,21.3,602.0,238.26,166.87
2018,9,14,10,45,381.0,318.5,1.9,21.7,613.5,276.94,196.32
2018,9,14,11,0,367.0,334.0,1.9,22.1,625.0,314.54,226.91
2018,9,14,11,15,359.0,344.5,1.95,22.35,633.0,349.88,256.19
2018,9,14,11,30,351.0,355.0,2.0,22.6,641.0,384.52,284.72
2018,9,14,11,45,355.5,357.0,2.05,22.85,648.0,418.08,311.84
2018,9,14,12,0,360.0,359.0,2.1,23.1,655.0,451.71,338.56
2018,9,14,12,15,487.5,299.5,2.25,23.2,699.0,510.77,384.35
2018,9,14,12,30,615.0,240.0,2.4,23.3,743.0,577.78,436.24
2018,9,14,12,45,673.0,211.5,2.5,23.35,755.5,631.56,477.85
2018,9,14,13,0,731.0,183.0,2.6,23.4,768.0,686.56,520.08
2018,9,14,13,15,816.0,142.0,2.7,23.35,781.0,746.76,566.4
2018,9,14,13,30,901.0,101.0,2.8,23.3,794.0,803.18,608.42
2018,9,14,13,45,888.0,102.0,2.9,23.25,766.0,830.47,628.34
2018,9,14,14,0,875.0,103.0,3.0,23.2,738.0,853.97,646.0
2018,9,14,14,15,886.5,92.5,3.1,23.05,711.0,882.81,667.78
2018,9,14,14,30,898.0,82.0,3.2,22.9,684.0,908.16,687.28
2018,9,14,14,45,860.0,88.0,3.25,22.7,637.0,903.66,686.34
2018,9,14,15,0,822.0,94.0,3.3,22.5,590.0,906.0,690.51
2018,9,14,15,15,794.5,92.0,3.3,22.5,542.0,893.51,683.66
2018,9,14,15,30,767.0,90.0,3.3,22.5,494.0,876.92,674.12
2018,9,14,15,45,680.0,98.5,3.45,21.9,432.0,818.16,637.04
2018,9,14,16,0,593.0,107.0,3.6,21.3,370.0,750.13,592.23
2018,9,14,16,15,490.5,110.5,3.65,20.85,310.0,646.47,518.37
2018,9,14,16,30,388.0,114.0,3.7,20.4,250.0,555.0,450.87
2018,9,14,16,45,328.0,101.0,3.7,19.95,203.0,482.26,395.01
2018,9,14,17,0,268.0,88.0,3.7,19.5,156.0,386.73,319.21
2018,9,14,17,15,219.5,71.5,3.7,18.9,118.5,321.31,264.86
2018,9,14,17,30,171.0,55.0,3.7,18.3,81.0,257.02,209.04
2018,9,14,17,45,106.0,37.5,3.7,17.75,51.5,177.85,135.74
2018,9,14,18,0,41.0,20.0,3.7,17.2,22.0,69.6,0.0
2018,9,14,18,15,20.5,10.0,3.65,16.9,11.0,24.69,0.0
2018,9,14,18,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,5,45,73.0,8.0,3.6,13.85,9.5,0.0,0.0
2018,9,15,6,0,146.0,16.0,3.7,14.0,19.0,12.59,0.0
2018,9,15,6,15,282.0,26.5,3.85,14.35,53.0,22.05,6.9
2018,9,15,6,30,418.0,37.0,4.0,14.7,87.0,30.76,20.58
2018,9,15,6,45,504.5,43.5,4.15,15.05,134.0,36.1,26.06
2018,9,15,7,0,591.0,50.0,4.3,15.4,181.0,41.62,31.29
2018,9,15,7,15,646.0,55.0,4.3,15.8,232.5,49.61,38.51
2018,9,15,7,30,701.0,60.0,4.3,16.2,284.0,54.12,42.49
2018,9,15,7,45,737.0,64.0,4.3,16.55,335.5,57.62,45.44
2018,9,15,8,0,773.0,68.0,4.3,16.9,387.0,61.09,48.31
2018,9,15,8,15,799.0,71.0,4.3,17.25,436.5,63.63,50.31
2018,9,15,8,30,825.0,74.0,4.3,17.6,486.0,66.14,52.26
2018,9,15,8,45,844.5,76.5,4.3,17.95,532.0,75.8,60.36
2018,9,15,9,0,864.0,79.0,4.3,18.3,578.0,78.28,62.23
2018,9,15,9,15,877.5,80.5,4.3,18.65,618.5,79.87,63.33
2018,9,15,9,30,891.0,82.0,4.3,19.0,659.0,81.37,64.35
2018,9,15,9,45,901.0,84.0,4.3,19.3,694.0,82.97,65.49
2018,9,15,10,0,911.0,86.0,4.3,19.6,729.0,84.47,66.55
2018,9,15,10,15,919.5,86.5,4.3,19.85,757.5,127.41,72.54
2018,9,15,10,30,928.0,87.0,4.3,20.1,786.0,188.2,107.2
2018,9,15,10,45,934.0,87.5,4.3,20.3,807.5,249.13,154.32
2018,9,15,11,0,940.0,88.0,4.3,20.5,829.0,310.15,206.89
2018,9,15,11,15,943.5,87.5,4.35,20.6,842.0,369.52,260.13
2018,9,15,11,30,947.0,87.0,4.4,20.7,855.0,428.15,312.69
2018,9,15,11,45,949.0,87.0,4.45,20.8,860.5,485.54,363.35
2018,9,15,12,0,951.0,87.0,4.5,20.9,866.0,541.57,411.69
2018,9,15,12,15,951.0,87.0,4.55,20.95,864.0,594.92,456.81
2018,9,15,12,30,951.0,87.0,4.6,21.0,862.0,646.23,499.22
2018,9,15,12,45,950.5,86.0,4.65,21.0,852.0,694.09,538.2
2018,9,15,13,0,950.0,85.0,4.7,21.0,842.0,739.37,574.49
2018,9,15,13,15,946.0,84.0,4.75,20.95,823.0,779.34,605.93
2018,9,15,13,30,942.0,83.0,4.8,20.9,804.0,816.08,633.22
2018,9,15,13,45,936.0,82.0,4.8,20.85,778.0,847.86,656.7
2018,9,15,14,0,930.0,81.0,4.8,20.8,752.0,876.05,677.71
2018,9,15,14,15,921.5,80.0,4.85,20.7,719.0,898.4,695.18
2018,9,15,14,30,913.0,79.0,4.9,20.6,686.0,916.91,710.14
2018,9,15,14,45,903.0,76.0,4.9,20.45,647.0,927.83,719.75
2018,9,15,15,0,893.0,73.0,4.9,20.3,608.0,934.72,726.75
2018,9,15,15,15,877.0,71.0,4.9,20.3,563.5,933.23,727.57
2018,9,15,15,30,861.0,69.0,4.9,20.3,519.0,927.83,725.78
2018,9,15,15,45,839.5,66.5,4.95,19.85,470.5,912.72,718.73
2018,9,15,16,0,818.0,64.0,5.0,19.4,422.0,894.06,708.98
2018,9,15,16,15,788.0,61.0,5.0,19.0,371.0,874.25,697.57
2018,9,15,16,30,758.0,58.0,5.0,18.6,320.0,840.09,674.85
2018,9,15,16,45,713.5,53.5,5.0,18.2,268.0,787.19,636.78
2018,9,15,17,0,669.0,49.0,5.0,17.8,216.0,732.16,594.82
2018,9,15,17,15,595.0,43.5,4.85,17.3,166.0,646.83,525.93
2018,9,15,17,30,521.0,38.0,4.7,16.8,116.0,572.15,460.69
2018,9,15,17,45,376.5,30.0,4.55,16.25,74.5,425.68,323.17
2018,9,15,18,0,232.0,22.0,4.4,15.7,33.0,254.23,0.0
2018,9,15,18,15,116.0,11.0,4.25,15.4,16.5,103.59,0.0
2018,9,15,18,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.35,12.7,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.4,13.0,19.0,12.59,0.0
2018,9,16,6,15,307.0,25.0,2.5,13.6,53.0,20.86,4.99
2018,9,16,6,30,450.0,34.0,2.6,14.2,87.0,28.46,18.59
2018,9,16,6,45,537.5,40.5,2.75,14.8,135.0,33.96,24.2
2018,9,16,7,0,625.0,47.0,2.9,15.4,183.0,42.95,32.46
2018,9,16,7,15,678.5,51.0,2.85,15.9,234.5,46.73,35.95
2018,9,16,7,30,732.0,55.0,2.8,16.4,286.0,50.62,39.36
2018,9,16,7,45,768.0,58.0,2.8,16.85,338.0,53.54,41.81
2018,9,16,8,0,804.0,61.0,2.8,17.3,390.0,56.49,44.21
2018,9,16,8,15,828.5,63.5,2.75,17.8,439.5,65.43,51.78
2018,9,16,8,30,853.0,66.0,2.7,18.3,489.0,68.4,54.06
2018,9,16,8,45,871.0,68.0,2.65,18.75,535.0,70.78,55.84
2018,9,16,9,0,889.0,70.0,2.6,19.2,581.0,73.06,57.52
2018,9,16,9,15,902.5,71.0,2.5,19.6,621.5,74.48,58.47
2018,9,16,9,30,916.0,72.0,2.4,20.0,662.0,75.81,59.36
2018,9,16,9,45,925.5,73.5,2.35,20.45,697.0,77.26,60.34
2018,9,16,10,0,935.0,75.0,2.3,20.9,732.0,78.63,61.25
2018,9,16,10,15,942.0,76.0,2.25,21.2,760.5,121.78,67.3
2018,9,16,10,30,949.0,77.0,2.2,21.5,789.0,183.84,102.07
2018,9,16,10,45,954.0,77.5,2.2,21.8,810.0,245.61,149.12
2018,9,16,11,0,959.0,78.0,2.2,22.1,831.0,307.33,201.43
2018,9,16,11,15,962.0,78.0,2.25,22.35,844.0,367.75,254.47
2018,9,16,11,30,965.0,78.0,2.3,22.6,857.0,427.37,306.59
2018,9,16,11,45,966.0,78.5,2.3,22.8,862.5,485.45,356.39
2018,9,16,12,0,967.0,79.0,2.3,23.0,868.0,542.06,403.57
2018,9,16,12,15,965.5,79.5,2.4,23.1,864.5,595.59,447.58
2018,9,16,12,30,964.0,80.0,2.5,23.2,861.0,646.92,488.77
2018,9,16,12,45,959.5,80.5,2.6,23.3,849.5,693.92,525.84
2018,9,16,13,0,955.0,81.0,2.7,23.4,838.0,738.04,560.06
2018,9,16,13,15,950.5,80.5,2.8,23.35,819.0,778.15,590.66
2018,9,16,13,30,946.0,80.0,2.9,23.3,800.0,815.02,617.29
2018,9,16,13,45,940.0,79.5,3.0,23.25,774.0,847.31,640.82
2018,9,16,14,0,934.0,79.0,3.1,23.2,748.0,876.02,662.03
2018,9,16,14,15,925.0,77.5,3.2,23.0,714.5,897.37,678.76
2018,9,16,14,30,916.0,76.0,3.3,22.8,681.0,914.8,693.07
2018,9,16,14,45,904.0,74.0,3.45,22.65,641.5,924.97,702.82
2018,9,16,15,0,892.0,72.0,3.6,22.5,602.0,931.11,710.06
2018,9,16,15,15,875.0,70.5,3.6,22.5,557.5,929.21,710.58
2018,9,16,15,30,858.0,69.0,3.6,22.5,513.0,923.44,708.61
2018,9,16,15,45,835.5,66.5,3.75,21.85,464.5,907.33,702.13
2018,9,16,16,0,813.0,64.0,3.9,21.2,416.0,898.85,700.89
2018,9,16,16,15,781.5,60.5,3.9,20.7,364.5,865.67,680.36
2018,9,16,16,30,750.0,57.0,3.9,20.2,313.0,829.4,656.85
2018,9,16,16,45,703.0,53.0,3.9,19.7,261.0,774.93,618.5
2018,9,16,17,0,656.0,49.0,3.9,19.2,209.0,718.38,576.21
2018,9,16,17,15,579.0,43.5,3.8,18.65,159.5,630.49,506.62
2018,9,16,17,30,502.0,38.0,3.7,18.1,110.0,554.0,440.76
2018,9,16,17,45,359.5,29.5,3.6,17.5,70.0,409.36,301.11
2018,9,16,18,0,217.0,21.0,3.5,16.9,30.0,199.46,0.0
2018,9,16,18,15,108.5,10.5,3.4,16.55,15.0,8.26,0.0
2018,9,16,18,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,17,5,45,52.5,6.0,2.55,13.35,7.0,0.0,0.0
2018,9,17,6,0,105.0,12.0,2.6,13.6,14.0,9.44,0.0
2018,9,17,6,15,247.0,21.0,2.75,14.1,44.5,17.29,1.84
2018,9,17,6,30,389.0,30.0,2.9,14.6,75.0,24.88,15.43
2018,9,17,6,45,313.0,30.5,3.05,15.05,78.5,24.55,15.9
2018,9,17,7,0,237.0,31.0,3.2,15.5,82.0,24.05,15.71
2018,9,17,7,15,118.5,42.5,3.15,15.9,68.0,32.26,23.11
2018,9,17,7,30,0.0,54.0,3.1,16.3,54.0,41.33,31.16
2018,9,17,7,45,0.0,75.5,3.1,16.65,75.5,57.59,45.43
2018,9,17,8,0,0.0,97.0,3.1,17.0,97.0,73.0,58.75
2018,9,17,8,15,0.0,112.0,3.05,17.35,112.0,83.79,67.86
2018,9,17,8,30,0.0,127.0,3.0,17.7,127.0,94.48,76.78
2018,9,17,8,45,5.0,157.5,2.95,18.05,160.5,115.3,94.27
2018,9,17,9,0,10.0,188.0,2.9,18.4,194.0,135.61,111.07
2018,9,17,9,15,20.5,217.0,2.9,18.7,230.0,154.67,126.66
2018,9,17,9,30,31.0,246.0,2.9,19.0,266.0,163.18,133.28
2018,9,17,9,45,34.5,263.5,2.9,19.35,287.0,173.05,141.0
2018,9,17,10,0,38.0,281.0,2.9,19.7,308.0,182.66,148.46
2018,9,17,10,15,66.0,307.5,3.0,19.95,356.0,203.93,156.52
2018,9,17,10,30,94.0,334.0,3.1,20.2,404.0,232.02,175.93
2018,9,17,10,45,125.5,350.0,3.15,20.45,446.5,251.68,189.37
2018,9,17,11,0,157.0,366.0,3.2,20.7,489.0,285.03,214.31
2018,9,17,11,15,322.5,313.0,3.3,20.85,570.5,318.16,236.31
2018,9,17,11,30,488.0,260.0,3.4,21.0,652.0,371.73,276.75
2018,9,17,11,45,654.0,200.0,3.5,21.1,729.0,438.32,329.14
2018,9,17,12,0,820.0,140.0,3.6,21.2,806.0,518.3,392.71
2018,9,17,12,15,881.0,114.5,3.7,21.2,827.5,577.46,441.4
2018,9,17,12,30,942.0,89.0,3.8,21.2,849.0,640.76,492.59
2018,9,17,12,45,939.5,89.5,3.9,21.2,838.5,688.22,530.94
2018,9,17,13,0,937.0,90.0,4.0,21.2,828.0,733.05,566.65
2018,9,17,13,15,933.0,88.5,4.1,21.1,809.0,772.06,597.66
2018,9,17,13,30,929.0,87.0,4.2,21.0,790.0,807.84,624.28
2018,9,17,13,45,923.0,86.0,4.25,20.9,764.0,839.19,647.62
2018,9,17,14,0,917.0,85.0,4.3,20.8,738.0,866.97,668.56
2018,9,17,14,15,908.5,83.5,4.35,20.6,705.0,888.42,685.44
2018,9,17,14,30,900.0,82.0,4.4,20.4,672.0,906.04,699.86
2018,9,17,14,45,889.0,79.5,4.45,20.2,633.0,916.36,709.52
2018,9,17,15,0,878.0,77.0,4.5,20.0,594.0,922.72,716.64
2018,9,17,15,15,861.0,75.0,4.5,20.0,550.0,920.15,716.69
2018,9,17,15,30,844.0,73.0,4.5,20.0,506.0,913.73,714.17
2018,9,17,15,45,821.5,69.5,4.55,19.4,457.0,907.52,713.93
2018,9,17,16,0,799.0,66.0,4.6,18.8,408.0,886.5,702.86
2018,9,17,16,15,766.5,63.0,4.6,18.4,357.0,853.1,681.42
2018,9,17,16,30,734.0,60.0,4.6,18.0,306.0,816.59,656.81
2018,9,17,16,45,686.0,55.5,4.55,17.6,254.5,760.57,615.75
2018,9,17,17,0,638.0,51.0,4.5,17.2,203.0,702.37,570.67
2018,9,17,17,15,555.5,44.5,4.35,16.75,153.5,618.04,501.8
2018,9,17,17,30,473.0,38.0,4.2,16.3,104.0,526.9,422.69
2018,9,17,17,45,330.5,29.0,4.1,15.85,65.5,382.61,274.77
2018,9,17,18,0,188.0,20.0,4.0,15.4,27.0,173.73,0.0
2018,9,17,18,15,94.0,10.0,3.9,15.15,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,18,5,45,9.0,2.0,2.65,12.9,2.0,0.0,0.0
2018,9,18,6,0,18.0,4.0,2.7,13.1,4.0,3.15,0.0
2018,9,18,6,15,50.5,11.5,2.8,13.55,16.0,8.76,0.0
2018,9,18,6,30,83.0,19.0,2.9,14.0,28.0,14.37,6.51
2018,9,18,6,45,60.0,23.5,3.0,14.45,32.0,18.15,10.31
2018,9,18,7,0,37.0,28.0,3.1,14.9,36.0,22.21,14.12
2018,9,18,7,15,18.5,41.5,3.0,15.25,45.5,32.62,23.5
2018,9,18,7,30,0.0,55.0,2.9,15.6,55.0,42.11,31.94
2018,9,18,7,45,0.0,73.5,2.85,15.95,73.5,56.16,44.3
2018,9,18,8,0,0.0,92.0,2.8,16.3,92.0,69.54,55.88
2018,9,18,8,15,0.0,93.5,2.7,16.7,93.5,71.05,56.94
2018,9,18,8,30,0.0,95.0,2.6,17.1,95.0,72.46,57.89
2018,9,18,8,45,3.0,131.5,2.55,17.5,133.0,98.09,79.72
2018,9,18,9,0,6.0,168.0,2.5,17.9,171.0,122.78,100.4
2018,9,18,9,15,21.5,207.5,2.5,18.25,221.0,148.81,121.94
2018,9,18,9,30,37.0,247.0,2.5,18.6,271.0,163.79,133.96
2018,9,18,9,45,53.0,272.5,2.45,18.95,308.5,178.08,145.32
2018,9,18,10,0,69.0,298.0,2.4,19.3,346.0,191.92,156.21
2018,9,18,10,15,170.5,299.0,2.4,19.6,424.0,196.93,148.3
2018,9,18,10,30,272.0,300.0,2.4,19.9,502.0,219.04,158.41
2018,9,18,10,45,516.0,230.5,2.4,20.2,627.0,245.05,167.82
2018,9,18,11,0,760.0,161.0,2.4,20.5,752.0,305.79,208.56
2018,9,18,11,15,841.5,129.0,2.4,20.7,793.5,360.22,253.66
2018,9,18,11,30,923.0,97.0,2.4,20.9,835.0,423.96,306.9
2018,9,18,11,45,924.0,97.0,2.4,21.15,839.5,479.8,355.07
2018,9,18,12,0,925.0,97.0,2.4,21.4,844.0,534.2,400.77
2018,9,18,12,15,924.5,97.0,2.5,21.5,841.0,586.12,443.82
2018,9,18,12,30,924.0,97.0,2.6,21.6,838.0,636.01,484.23
2018,9,18,12,45,922.0,96.5,2.7,21.75,827.5,682.25,520.95
2018,9,18,13,0,920.0,96.0,2.8,21.9,817.0,725.89,554.99
2018,9,18,13,15,891.0,105.5,2.95,21.9,790.0,756.48,579.41
2018,9,18,13,30,862.0,115.0,3.1,21.9,763.0,782.42,599.42
2018,9,18,13,45,806.0,130.5,3.2,21.9,720.0,797.88,611.42
2018,9,18,14,0,750.0,146.0,3.3,21.9,677.0,803.94,617.02
2018,9,18,14,15,812.5,118.0,3.45,21.75,668.5,851.51,652.67
2018,9,18,14,30,875.0,90.0,3.6,21.6,660.0,891.44,682.76
2018,9,18,14,45,860.5,88.0,3.7,21.45,620.0,898.86,690.12
2018,9,18,15,0,846.0,86.0,3.8,21.3,580.0,902.33,695.16
2018,9,18,15,15,827.0,83.5,3.8,21.3,535.5,908.25,701.16
2018,9,18,15,30,808.0,81.0,3.8,21.3,491.0,899.3,696.8
2018,9,18,15,45,771.0,80.5,4.0,20.65,440.5,871.79,682.12
2018,9,18,16,0,734.0,80.0,4.2,20.0,390.0,840.45,664.25
2018,9,18,16,15,694.5,75.5,4.25,19.5,339.0,805.12,641.69
2018,9,18,16,30,655.0,71.0,4.3,19.0,288.0,761.13,611.6
2018,9,18,16,45,525.5,69.5,4.35,18.45,224.0,633.7,516.59
2018,9,18,17,0,396.0,68.0,4.4,17.9,160.0,498.74,411.15
2018,9,18,17,15,384.5,56.0,4.35,17.3,127.0,474.43,389.18
2018,9,18,17,30,373.0,44.0,4.3,16.7,94.0,441.93,355.68
2018,9,18,17,45,243.5,31.5,4.2,16.1,58.5,308.33,211.34
2018,9,18,18,0,114.0,19.0,4.1,15.5,23.0,110.45,0.0
2018,9,18,18,15,57.0,9.5,4.0,15.15,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
