Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,4,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,19,6,15,68.0,7.5,0.65,13.8,9.0,0.0,0.0
2018,10,19,6,30,136.0,15.0,0.7,14.1,18.0,11.8,0.0
2018,10,19,6,45,269.0,25.5,0.75,14.35,50.0,21.2,4.74
2018,10,19,7,0,402.0,36.0,0.8,14.6,82.0,29.92,19.74
2018,10,19,7,15,491.0,43.0,0.9,15.1,126.5,35.67,25.64
2018,10,19,7,30,580.0,50.0,1.0,15.6,171.0,41.58,31.21
2018,10,19,7,45,579.0,61.5,1.1,16.1,208.5,50.06,38.85
2018,10,19,8,0,578.0,73.0,1.2,16.6,246.0,58.14,45.97
2018,10,19,8,15,673.0,70.0,1.2,17.3,303.0,56.74,44.58
2018,10,19,8,30,768.0,67.0,1.2,18.0,360.0,60.35,47.54
2018,10,19,8,45,793.5,70.0,1.2,18.65,403.5,62.91,49.52
2018,10,19,9,0,819.0,73.0,1.2,19.3,447.0,65.46,51.46
2018,10,19,9,15,837.0,75.0,1.25,20.0,485.0,67.12,52.6
2018,10,19,9,30,855.0,77.0,1.3,20.7,523.0,76.12,60.01
2018,10,19,9,45,868.0,79.0,1.3,21.45,555.5,78.08,61.33
2018,10,19,10,0,881.0,81.0,1.3,22.2,588.0,79.94,62.59
2018,10,19,10,15,890.0,82.0,1.35,22.85,613.5,85.65,67.1
2018,10,19,10,30,899.0,83.0,1.4,23.5,639.0,143.96,79.22
2018,10,19,10,45,905.0,83.5,1.4,24.15,657.0,201.97,116.55
2018,10,19,11,0,911.0,84.0,1.4,24.8,675.0,259.88,162.16
2018,10,19,11,15,914.5,84.5,1.35,25.3,685.5,316.79,210.36
2018,10,19,11,30,918.0,85.0,1.3,25.8,696.0,372.85,258.42
2018,10,19,11,45,919.0,85.0,1.25,26.25,698.5,426.48,303.98
2018,10,19,12,0,920.0,85.0,1.2,26.7,701.0,478.52,347.02
2018,10,19,12,15,916.5,85.5,1.15,26.95,695.0,527.01,386.34
2018,10,19,12,30,913.0,86.0,1.1,27.2,689.0,573.09,422.54
2018,10,19,12,45,905.5,86.5,1.1,27.45,674.5,614.28,454.49
2018,10,19,13,0,898.0,87.0,1.1,27.7,660.0,652.4,483.4
2018,10,19,13,15,891.0,86.5,1.1,27.7,639.5,686.69,509.46
2018,10,19,13,30,884.0,86.0,1.1,27.7,619.0,717.69,532.79
2018,10,19,13,45,873.5,84.5,1.1,27.75,590.5,741.72,550.12
2018,10,19,14,0,863.0,83.0,1.1,27.8,562.0,762.07,564.41
2018,10,19,14,15,848.0,81.0,1.15,27.65,527.5,782.61,580.01
2018,10,19,14,30,833.0,79.0,1.2,27.5,493.0,791.76,588.13
2018,10,19,14,45,812.5,76.0,1.2,27.35,452.5,791.18,589.36
2018,10,19,15,0,792.0,73.0,1.2,27.2,412.0,786.56,587.99
2018,10,19,15,15,762.0,70.0,1.2,27.2,367.5,769.89,578.04
2018,10,19,15,30,732.0,67.0,1.2,27.2,323.0,749.32,565.17
2018,10,19,15,45,689.0,62.0,1.45,26.3,275.5,711.36,543.92
2018,10,19,16,0,646.0,57.0,1.7,25.4,228.0,677.17,523.28
2018,10,19,16,15,579.0,51.5,1.8,24.35,181.0,613.04,477.57
2018,10,19,16,30,512.0,46.0,1.9,23.3,134.0,547.11,426.97
2018,10,19,16,45,403.0,37.0,2.0,22.25,92.5,440.25,339.77
2018,10,19,17,0,294.0,28.0,2.1,21.2,51.0,326.57,198.11
2018,10,19,17,15,172.0,17.5,2.25,20.55,28.5,153.23,0.0
2018,10,19,17,30,50.0,7.0,2.4,19.9,6.0,0.0,0.0
2018,10,19,17,45,25.0,3.5,2.5,19.25,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,6,15,42.5,6.0,1.1,13.1,6.5,0.0,0.0
2018,10,20,6,30,85.0,12.0,1.1,13.4,13.0,9.44,0.0
2018,10,20,6,45,230.0,24.0,1.15,13.75,45.5,19.85,2.19
2018,10,20,7,0,375.0,36.0,1.2,14.1,78.0,29.84,19.56
2018,10,20,7,15,446.5,45.0,1.15,14.55,119.0,37.02,26.83
2018,10,20,7,30,518.0,54.0,1.1,15.0,160.0,44.2,33.57
2018,10,20,7,45,533.0,64.5,1.1,15.45,198.5,51.91,40.58
2018,10,20,8,0,548.0,75.0,1.1,15.9,237.0,59.33,47.15
2018,10,20,8,15,556.0,86.5,1.0,16.5,274.0,67.1,53.85
2018,10,20,8,30,564.0,98.0,0.9,17.1,311.0,74.54,60.12
2018,10,20,8,45,593.5,105.0,0.85,17.7,352.5,78.89,63.59
2018,10,20,9,0,623.0,112.0,0.8,18.3,394.0,83.16,66.95
2018,10,20,9,15,734.5,96.0,0.75,19.0,455.5,73.8,58.55
2018,10,20,9,30,846.0,80.0,0.7,19.7,517.0,70.65,55.55
2018,10,20,9,45,861.0,81.0,0.65,20.4,549.5,79.14,62.49
2018,10,20,10,0,876.0,82.0,0.6,21.1,582.0,80.41,63.24
2018,10,20,10,15,885.5,83.0,0.6,21.65,607.5,84.66,66.55
2018,10,20,10,30,895.0,84.0,0.6,22.2,633.0,142.7,79.0
2018,10,20,10,45,901.5,84.5,0.65,22.8,651.5,200.51,115.78
2018,10,20,11,0,908.0,85.0,0.7,23.4,670.0,258.28,161.0
2018,10,20,11,15,912.0,84.5,0.8,23.7,680.0,314.36,208.7
2018,10,20,11,30,916.0,84.0,0.9,24.0,690.0,369.58,256.6
2018,10,20,11,45,917.0,85.0,1.05,24.3,693.0,423.81,303.53
2018,10,20,12,0,918.0,86.0,1.2,24.6,696.0,476.51,348.34
2018,10,20,12,15,916.5,85.0,1.3,24.7,690.0,524.52,388.73
2018,10,20,12,30,915.0,84.0,1.4,24.8,684.0,570.21,426.4
2018,10,20,12,45,910.5,83.5,1.5,24.85,670.5,612.16,460.56
2018,10,20,13,0,906.0,83.0,1.6,24.9,657.0,651.23,491.95
2018,10,20,13,15,899.0,82.5,1.65,24.8,636.0,685.65,519.42
2018,10,20,13,30,892.0,82.0,1.7,24.7,615.0,716.76,544.16
2018,10,20,13,45,882.0,80.0,1.75,24.65,586.5,740.7,562.59
2018,10,20,14,0,872.0,78.0,1.8,24.6,558.0,760.93,577.94
2018,10,20,14,15,858.5,76.0,1.85,24.4,524.0,774.71,589.34
2018,10,20,14,30,845.0,74.0,1.9,24.2,490.0,792.97,604.05
2018,10,20,14,45,825.5,71.5,1.95,23.95,450.0,793.96,606.97
2018,10,20,15,0,806.0,69.0,2.0,23.7,410.0,790.95,607.28
2018,10,20,15,15,777.0,66.0,2.0,23.7,365.5,775.31,597.63
2018,10,20,15,30,748.0,63.0,2.0,23.7,321.0,755.82,584.97
2018,10,20,15,45,705.5,59.0,2.0,22.9,274.0,719.73,561.47
2018,10,20,16,0,663.0,55.0,2.0,22.1,227.0,680.19,534.0
2018,10,20,16,15,596.5,49.5,2.0,21.2,180.0,623.52,491.82
2018,10,20,16,30,530.0,44.0,2.0,20.3,133.0,558.27,439.86
2018,10,20,16,45,417.5,36.0,2.0,19.45,91.5,449.94,348.81
2018,10,20,17,0,305.0,28.0,2.0,18.6,50.0,330.41,181.93
2018,10,20,17,15,178.5,17.5,2.05,18.05,27.5,157.94,0.0
2018,10,20,17,30,52.0,7.0,2.1,17.5,5.0,0.0,0.0
2018,10,20,17,45,26.0,3.5,2.1,16.95,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,6,15,23.0,3.0,1.7,12.05,3.5,0.0,0.0
2018,10,21,6,30,46.0,6.0,1.7,12.4,7.0,4.72,0.0
2018,10,21,6,45,46.0,9.5,1.75,12.75,12.5,7.26,0.0
2018,10,21,7,0,46.0,13.0,1.8,13.1,18.0,10.25,2.99
2018,10,21,7,15,23.0,21.0,1.85,13.55,23.5,16.74,9.09
2018,10,21,7,30,0.0,29.0,1.9,14.0,29.0,22.1,14.06
2018,10,21,7,45,0.0,39.5,1.95,14.5,39.5,30.16,21.37
2018,10,21,8,0,0.0,50.0,2.0,15.0,50.0,38.25,28.6
2018,10,21,8,15,0.0,70.5,1.95,15.45,70.5,53.81,42.36
2018,10,21,8,30,0.0,91.0,1.9,15.9,91.0,68.47,55.13
2018,10,21,8,45,1.0,113.5,1.9,16.35,114.0,84.2,68.64
2018,10,21,9,0,2.0,136.0,1.9,16.8,137.0,99.61,81.7
2018,10,21,9,15,5.5,155.5,1.8,17.25,158.5,112.89,92.74
2018,10,21,9,30,9.0,175.0,1.7,17.7,180.0,125.96,103.48
2018,10,21,9,45,43.0,206.0,1.65,18.15,230.5,139.63,114.61
2018,10,21,10,0,77.0,237.0,1.6,18.6,281.0,157.53,129.17
2018,10,21,10,15,213.5,237.5,1.55,19.0,366.0,155.79,127.24
2018,10,21,10,30,350.0,238.0,1.5,19.4,451.0,180.98,129.41
2018,10,21,10,45,581.5,178.5,1.45,19.8,545.0,204.45,134.41
2018,10,21,11,0,813.0,119.0,1.4,20.2,639.0,256.83,166.52
2018,10,21,11,15,859.0,105.0,1.45,20.55,662.0,310.29,211.03
2018,10,21,11,30,905.0,91.0,1.5,20.9,685.0,369.62,261.43
2018,10,21,11,45,906.5,90.5,1.5,21.25,687.5,422.37,307.59
2018,10,21,12,0,908.0,90.0,1.5,21.6,690.0,473.57,351.46
2018,10,21,12,15,904.5,91.0,1.65,21.8,684.0,521.91,392.8
2018,10,21,12,30,901.0,92.0,1.8,22.0,678.0,567.9,431.34
2018,10,21,12,45,893.5,92.0,1.9,22.15,663.5,608.16,464.65
2018,10,21,13,0,886.0,92.0,2.0,22.3,649.0,645.36,494.99
2018,10,21,13,15,878.0,91.0,2.2,22.3,627.5,678.07,522.41
2018,10,21,13,30,870.0,90.0,2.4,22.3,606.0,707.45,547.06
2018,10,21,13,45,858.5,88.5,2.55,22.25,577.5,737.13,571.05
2018,10,21,14,0,847.0,87.0,2.7,22.2,549.0,757.02,587.02
2018,10,21,14,15,831.5,84.5,2.85,21.95,514.5,768.83,597.92
2018,10,21,14,30,816.0,82.0,3.0,21.7,480.0,776.65,606.15
2018,10,21,14,45,794.5,79.5,3.15,21.45,440.0,775.58,608.09
2018,10,21,15,0,773.0,77.0,3.3,21.2,400.0,770.48,607.13
2018,10,21,15,15,741.5,73.0,3.3,21.2,355.5,751.17,594.33
2018,10,21,15,30,710.0,69.0,3.3,21.2,311.0,727.95,578.28
2018,10,21,15,45,665.0,64.5,3.4,20.3,264.5,695.8,557.12
2018,10,21,16,0,620.0,60.0,3.5,19.4,218.0,654.81,527.67
2018,10,21,16,15,549.5,53.5,3.45,18.7,171.5,586.63,474.2
2018,10,21,16,30,479.0,47.0,3.4,18.0,125.0,516.54,415.93
2018,10,21,16,45,362.5,37.5,3.3,17.35,85.0,403.35,317.13
2018,10,21,17,0,246.0,28.0,3.2,16.7,45.0,276.3,130.81
2018,10,21,17,15,138.5,16.5,3.1,16.25,24.5,124.42,0.0
2018,10,21,17,30,31.0,5.0,3.0,15.8,4.0,0.0,0.0
2018,10,21,17,45,15.5,2.5,2.95,15.35,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,6,15,11.0,2.5,2.15,11.9,2.5,0.0,0.0
2018,10,22,6,30,22.0,5.0,2.2,12.3,5.0,3.93,0.0
2018,10,22,6,45,22.0,10.0,2.3,12.7,11.0,8.06,0.0
2018,10,22,7,0,22.0,15.0,2.4,13.1,17.0,12.05,4.42
2018,10,22,7,15,35.5,25.0,2.45,13.5,31.0,19.77,11.72
2018,10,22,7,30,49.0,35.0,2.5,13.9,45.0,27.36,18.72
2018,10,22,7,45,24.5,43.0,2.5,14.25,48.0,33.66,24.49
2018,10,22,8,0,0.0,51.0,2.5,14.6,51.0,39.02,29.32
2018,10,22,8,15,0.0,64.5,2.45,15.0,64.5,49.45,38.56
2018,10,22,8,30,0.0,78.0,2.4,15.4,78.0,59.44,47.28
2018,10,22,8,45,0.5,103.5,2.35,15.75,103.5,77.45,62.93
2018,10,22,9,0,1.0,129.0,2.3,16.1,129.0,94.98,77.95
2018,10,22,9,15,14.0,158.5,2.3,16.45,165.5,114.84,94.8
2018,10,22,9,30,27.0,188.0,2.3,16.8,202.0,128.54,106.17
2018,10,22,9,45,60.5,215.5,2.3,17.2,249.0,144.95,119.73
2018,10,22,10,0,94.0,243.0,2.3,17.6,296.0,160.8,132.66
2018,10,22,10,15,275.0,223.5,2.35,17.9,388.0,142.05,116.47
2018,10,22,10,30,456.0,204.0,2.4,18.2,480.0,164.95,114.16
2018,10,22,10,45,685.5,143.5,2.45,18.5,572.0,194.98,123.64
2018,10,22,11,0,915.0,83.0,2.5,18.8,664.0,254.8,162.4
2018,10,22,11,15,919.0,82.5,2.6,19.0,674.0,311.06,211.97
2018,10,22,11,30,923.0,82.0,2.7,19.2,684.0,366.46,261.98
2018,10,22,11,45,924.0,82.5,2.75,19.4,686.5,420.46,310.58
2018,10,22,12,0,925.0,83.0,2.8,19.6,689.0,472.88,356.94
2018,10,22,12,15,923.5,82.5,2.9,19.65,683.5,521.44,399.57
2018,10,22,12,30,922.0,82.0,3.0,19.7,678.0,567.7,439.39
2018,10,22,12,45,918.0,81.5,3.1,19.75,664.5,610.06,475.35
2018,10,22,13,0,914.0,81.0,3.2,19.8,651.0,649.58,508.41
2018,10,22,13,15,907.0,79.5,3.3,19.75,629.5,683.12,536.68
2018,10,22,13,30,900.0,78.0,3.4,19.7,608.0,713.28,562.05
2018,10,22,13,45,889.0,77.5,3.5,19.6,580.0,738.19,582.45
2018,10,22,14,0,878.0,77.0,3.6,19.5,552.0,759.42,599.53
2018,10,22,14,15,862.5,74.5,3.65,19.25,516.5,771.15,609.97
2018,10,22,14,30,847.0,72.0,3.7,19.0,481.0,787.08,623.69
2018,10,22,14,45,825.0,70.0,3.75,18.75,440.5,786.65,625.5
2018,10,22,15,0,803.0,68.0,3.8,18.5,400.0,782.16,624.42
2018,10,22,15,15,772.5,65.0,3.8,18.5,355.5,765.3,613.21
2018,10,22,15,30,742.0,62.0,3.8,18.5,311.0,744.57,598.72
2018,10,22,15,45,698.0,57.5,3.75,17.75,264.0,706.72,571.95
2018,10,22,16,0,654.0,53.0,3.7,17.0,217.0,665.51,541.02
2018,10,22,16,15,584.0,48.0,3.55,16.5,170.5,606.98,493.57
2018,10,22,16,30,514.0,43.0,3.4,16.0,124.0,539.91,436.2
2018,10,22,16,45,376.0,34.0,3.25,15.5,82.0,410.14,322.0
2018,10,22,17,0,238.0,25.0,3.1,15.0,40.0,265.03,95.53
2018,10,22,17,15,119.0,12.5,3.0,14.65,20.0,105.22,0.0
2018,10,22,17,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,6,15,39.5,5.0,2.0,12.5,5.5,0.0,0.0
2018,10,23,6,30,79.0,10.0,2.0,12.8,11.0,7.87,0.0
2018,10,23,6,45,154.5,22.5,2.0,13.15,34.5,17.08,0.0
2018,10,23,7,0,230.0,35.0,2.0,13.5,58.0,26.56,16.27
2018,10,23,7,15,217.0,49.5,2.05,13.8,81.0,36.86,26.59
2018,10,23,7,30,204.0,64.0,2.1,14.1,104.0,47.22,36.25
2018,10,23,7,45,142.5,81.0,2.15,14.4,112.5,58.06,46.14
2018,10,23,8,0,81.0,98.0,2.2,14.7,121.0,69.84,56.66
2018,10,23,8,15,105.5,119.0,2.25,14.9,154.5,83.49,68.68
2018,10,23,8,30,130.0,140.0,2.3,15.1,188.0,96.82,80.23
2018,10,23,8,45,265.5,147.0,2.3,15.3,259.5,100.79,83.46
2018,10,23,9,0,401.0,154.0,2.3,15.5,331.0,104.21,86.17
2018,10,23,9,15,298.5,163.0,2.4,15.7,301.0,110.54,91.39
2018,10,23,9,30,196.0,172.0,2.5,15.9,271.0,113.26,93.44
2018,10,23,9,45,185.0,194.5,2.55,16.05,292.5,131.31,108.69
2018,10,23,10,0,174.0,217.0,2.6,16.2,314.0,143.31,118.64
2018,10,23,10,15,220.0,239.0,2.7,16.3,367.5,155.99,129.15
2018,10,23,10,30,266.0,261.0,2.8,16.4,421.0,185.21,137.97
2018,10,23,10,45,359.0,246.5,2.85,16.55,469.0,214.2,154.26
2018,10,23,11,0,452.0,232.0,2.9,16.7,517.0,250.79,179.74
2018,10,23,11,15,419.5,247.5,2.95,16.75,515.5,287.22,212.4
2018,10,23,11,30,387.0,263.0,3.0,16.8,514.0,318.71,241.3
2018,10,23,11,45,356.0,271.0,3.05,16.8,502.5,341.96,263.24
2018,10,23,12,0,325.0,279.0,3.1,16.8,491.0,361.71,281.77
2018,10,23,12,15,442.0,238.5,3.05,16.95,524.0,416.73,326.09
2018,10,23,12,30,559.0,198.0,3.0,17.1,557.0,474.53,373.02
2018,10,23,12,45,593.5,183.5,3.0,17.25,557.5,520.01,410.3
2018,10,23,13,0,628.0,169.0,3.0,17.4,558.0,561.34,444.18
2018,10,23,13,15,696.5,142.0,2.9,17.6,560.0,612.92,485.42
2018,10,23,13,30,765.0,115.0,2.8,17.8,562.0,662.01,524.41
2018,10,23,13,45,716.0,118.0,2.65,18.05,520.5,663.79,526.06
2018,10,23,14,0,667.0,121.0,2.5,18.3,479.0,657.37,521.68
2018,10,23,14,15,716.0,102.0,2.45,18.35,463.5,697.43,553.07
2018,10,23,14,30,765.0,83.0,2.4,18.4,448.0,732.03,578.87
2018,10,23,14,45,785.0,74.0,2.4,18.45,421.0,756.27,597.4
2018,10,23,15,0,805.0,65.0,2.4,18.5,394.0,777.48,613.76
2018,10,23,15,15,775.0,62.0,2.4,18.5,350.0,761.09,602.86
2018,10,23,15,30,745.0,59.0,2.4,18.5,306.0,740.88,589.02
2018,10,23,15,45,702.0,55.0,2.4,18.2,259.5,704.69,563.17
2018,10,23,16,0,659.0,51.0,2.4,17.9,213.0,665.16,533.28
2018,10,23,16,15,588.5,45.5,2.4,17.3,166.5,597.34,480.22
2018,10,23,16,30,518.0,40.0,2.4,16.7,120.0,537.75,429.71
2018,10,23,16,45,378.0,32.0,2.35,16.05,79.0,408.42,315.61
2018,10,23,17,0,238.0,24.0,2.3,15.4,38.0,260.28,52.45
2018,10,23,17,15,119.0,12.0,2.35,15.0,19.0,104.46,0.0
2018,10,23,17,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,6,15,42.0,5.0,1.2,12.75,5.0,0.0,0.0
2018,10,24,6,30,84.0,10.0,1.2,13.0,10.0,7.87,0.0
2018,10,24,6,45,232.5,20.5,1.2,13.2,39.0,17.03,0.0
2018,10,24,7,0,381.0,31.0,1.2,13.4,68.0,25.84,15.45
2018,10,24,7,15,476.0,37.5,1.25,13.95,110.5,31.26,21.67
2018,10,24,7,30,571.0,44.0,1.3,14.5,153.0,36.9,27.07
2018,10,24,7,45,628.5,48.0,1.4,15.05,198.5,43.77,33.37
2018,10,24,8,0,686.0,52.0,1.5,15.6,244.0,47.63,36.84
2018,10,24,8,15,722.0,55.0,1.5,16.05,288.5,50.49,39.32
2018,10,24,8,30,758.0,58.0,1.5,16.5,333.0,53.38,41.75
2018,10,24,8,45,783.0,61.0,1.55,17.0,374.5,56.1,43.96
2018,10,24,9,0,808.0,64.0,1.6,17.5,416.0,58.8,46.12
2018,10,24,9,15,825.5,65.5,1.6,18.0,452.5,67.03,53.06
2018,10,24,9,30,843.0,67.0,1.6,18.5,489.0,68.93,54.45
2018,10,24,9,45,855.5,68.5,1.65,18.95,520.0,70.65,55.71
2018,10,24,10,0,868.0,70.0,1.7,19.4,551.0,72.29,56.89
2018,10,24,10,15,876.0,71.0,1.75,19.8,575.0,73.42,57.66
2018,10,24,10,30,884.0,72.0,1.8,20.2,599.0,127.27,69.86
2018,10,24,10,45,889.5,72.5,1.9,20.55,616.0,183.61,105.14
2018,10,24,11,0,895.0,73.0,2.0,20.9,633.0,239.79,149.79
2018,10,24,11,15,897.0,73.5,2.1,21.2,642.5,294.69,197.62
2018,10,24,11,30,899.0,74.0,2.2,21.5,652.0,348.57,245.8
2018,10,24,11,45,899.0,74.5,2.35,21.75,654.0,400.5,292.35
2018,10,24,12,0,899.0,75.0,2.5,22.0,656.0,450.78,336.77
2018,10,24,12,15,897.0,74.5,2.6,22.15,650.0,497.38,377.4
2018,10,24,12,30,895.0,74.0,2.7,22.3,644.0,541.7,415.27
2018,10,24,12,45,890.5,73.5,2.8,22.45,630.5,582.16,449.34
2018,10,24,13,0,886.0,73.0,2.9,22.6,617.0,619.8,480.55
2018,10,24,13,15,878.5,72.5,2.9,22.6,596.5,652.56,507.48
2018,10,24,13,30,871.0,72.0,2.9,22.6,576.0,682.06,531.54
2018,10,24,13,45,859.5,71.0,2.9,22.6,548.5,704.81,549.63
2018,10,24,14,0,848.0,70.0,2.9,22.6,521.0,723.94,564.3
2018,10,24,14,15,672.0,107.5,2.9,22.4,450.5,667.5,524.65
2018,10,24,14,30,496.0,145.0,2.9,22.2,380.0,579.39,459.29
2018,10,24,14,45,420.5,143.5,2.9,22.05,330.5,531.46,424.37
2018,10,24,15,0,345.0,142.0,2.9,21.9,281.0,458.88,369.81
2018,10,24,15,15,500.5,104.0,2.9,21.9,280.5,574.39,462.0
2018,10,24,15,30,656.0,66.0,2.9,21.9,280.0,677.06,538.84
2018,10,24,15,45,642.0,57.5,2.9,21.3,240.5,660.04,526.53
2018,10,24,16,0,628.0,49.0,2.9,20.7,201.0,634.01,506.83
2018,10,24,16,15,558.0,44.0,2.85,20.15,156.5,575.46,460.06
2018,10,24,16,30,488.0,39.0,2.8,19.6,112.0,509.55,404.26
2018,10,24,16,45,353.5,30.5,2.8,19.0,73.0,385.24,292.48
2018,10,24,17,0,219.0,22.0,2.8,18.4,34.0,240.14,0.0
2018,10,24,17,15,109.5,11.0,2.85,17.95,17.0,95.75,0.0
2018,10,24,17,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,25,6,15,41.0,5.0,1.35,13.25,5.0,0.0,0.0
2018,10,25,6,30,82.0,10.0,1.3,13.5,10.0,7.87,0.0
2018,10,25,6,45,180.5,19.5,1.25,13.8,32.5,16.1,0.0
2018,10,25,7,0,279.0,29.0,1.2,14.1,55.0,23.78,13.43
2018,10,25,7,15,326.0,37.0,1.2,14.55,85.0,29.98,20.44
2018,10,25,7,30,373.0,45.0,1.2,15.0,115.0,36.11,26.29
2018,10,25,7,45,352.5,56.0,1.25,15.45,137.0,43.8,33.33
2018,10,25,8,0,332.0,67.0,1.3,15.9,159.0,49.71,38.64
2018,10,25,8,15,170.5,95.5,1.25,16.5,143.0,67.99,54.66
2018,10,25,8,30,9.0,124.0,1.2,17.1,127.0,89.78,73.47
2018,10,25,8,45,30.0,147.0,1.2,17.7,159.5,102.3,83.94
2018,10,25,9,0,51.0,170.0,1.2,18.3,192.0,116.66,95.82
2018,10,25,9,15,103.0,193.5,1.2,18.9,243.0,131.53,107.97
2018,10,25,9,30,155.0,217.0,1.2,19.5,294.0,141.54,115.86
2018,10,25,9,45,257.5,213.0,1.15,20.15,350.5,136.94,111.42
2018,10,25,10,0,360.0,209.0,1.1,20.8,407.0,136.85,110.84
2018,10,25,10,15,585.5,154.0,1.1,21.4,493.0,104.87,83.68
2018,10,25,10,30,811.0,99.0,1.1,22.0,579.0,130.88,74.91
2018,10,25,10,45,858.5,86.5,1.1,22.55,608.0,187.32,108.35
2018,10,25,11,0,906.0,74.0,1.1,23.1,637.0,240.89,148.15
2018,10,25,11,15,910.0,75.0,1.05,23.5,648.0,297.27,195.89
2018,10,25,11,30,914.0,76.0,1.0,23.9,659.0,352.89,243.89
2018,10,25,11,45,914.5,76.0,1.0,24.3,661.0,405.39,289.22
2018,10,25,12,0,915.0,76.0,1.0,24.7,663.0,456.24,332.18
2018,10,25,12,15,912.0,76.0,1.05,24.9,657.0,503.6,371.87
2018,10,25,12,30,909.0,76.0,1.1,25.1,651.0,548.57,408.69
2018,10,25,12,45,903.5,76.5,1.15,25.3,637.5,590.09,442.02
2018,10,25,13,0,898.0,77.0,1.2,25.5,624.0,628.73,472.46
2018,10,25,13,15,891.0,76.0,1.35,25.55,603.5,661.87,499.55
2018,10,25,13,30,884.0,75.0,1.5,25.6,583.0,691.72,523.96
2018,10,25,13,45,873.0,74.0,1.6,25.65,555.0,715.35,542.79
2018,10,25,14,0,862.0,73.0,1.7,25.7,527.0,735.35,558.16
2018,10,25,14,15,847.0,70.5,1.85,25.55,492.5,746.87,568.65
2018,10,25,14,30,832.0,68.0,2.0,25.4,458.0,754.53,576.6
2018,10,25,14,45,810.5,66.5,2.1,25.2,419.0,762.78,584.78
2018,10,25,15,0,789.0,65.0,2.2,25.0,380.0,759.15,584.58
2018,10,25,15,15,757.5,61.5,2.2,25.0,336.0,740.78,572.65
2018,10,25,15,30,726.0,58.0,2.2,25.0,292.0,718.64,557.61
2018,10,25,15,45,680.5,54.5,2.3,24.0,246.5,681.09,533.18
2018,10,25,16,0,635.0,51.0,2.4,23.0,201.0,640.16,504.35
2018,10,25,16,15,561.0,45.0,2.45,22.05,155.5,577.79,456.51
2018,10,25,16,30,487.0,39.0,2.5,21.1,110.0,507.16,398.39
2018,10,25,16,45,351.0,30.5,2.55,20.15,71.5,381.96,284.37
2018,10,25,17,0,215.0,22.0,2.6,19.2,33.0,232.57,0.0
2018,10,25,17,15,107.5,11.0,2.7,18.65,16.5,93.84,0.0
2018,10,25,17,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,26,6,15,41.5,4.5,1.05,13.75,4.5,0.0,0.0
2018,10,26,6,30,83.0,9.0,1.0,14.0,9.0,7.08,0.0
2018,10,26,6,45,230.5,19.0,0.9,14.3,36.0,15.81,0.0
2018,10,26,7,0,378.0,29.0,0.8,14.6,63.0,24.21,13.4
2018,10,26,7,15,410.5,39.5,0.8,15.05,97.0,32.57,22.59
2018,10,26,7,30,443.0,50.0,0.8,15.5,131.0,40.69,30.23
2018,10,26,7,45,432.0,64.0,0.8,15.95,162.0,50.9,39.51
2018,10,26,8,0,421.0,78.0,0.8,16.4,193.0,58.13,45.97
2018,10,26,8,15,374.0,102.5,0.75,17.0,218.0,73.48,59.34
2018,10,26,8,30,327.0,127.0,0.7,17.6,243.0,89.73,73.23
2018,10,26,8,45,357.0,139.5,0.65,18.2,280.5,95.61,77.94
2018,10,26,9,0,387.0,152.0,0.6,18.8,318.0,103.03,83.9
2018,10,26,9,15,410.0,162.5,0.6,19.35,352.0,108.96,88.54
2018,10,26,9,30,433.0,173.0,0.6,19.9,386.0,114.78,93.03
2018,10,26,9,45,466.0,176.5,0.6,20.45,419.0,116.63,94.17
2018,10,26,10,0,499.0,180.0,0.6,21.0,452.0,118.56,95.38
2018,10,26,10,15,485.5,193.5,0.6,21.5,468.0,125.13,100.48
2018,10,26,10,30,472.0,207.0,0.6,22.0,484.0,164.61,112.26
2018,10,26,10,45,486.5,209.0,0.6,22.5,502.0,203.7,136.22
2018,10,26,11,0,501.0,211.0,0.6,23.0,520.0,244.19,166.34
2018,10,26,11,15,545.5,199.0,0.6,23.35,540.5,284.0,197.31
2018,10,26,11,30,590.0,187.0,0.6,23.7,561.0,330.17,234.27
2018,10,26,11,45,598.5,184.5,0.65,24.1,565.0,371.11,268.5
2018,10,26,12,0,607.0,182.0,0.7,24.5,569.0,411.75,302.02
2018,10,26,12,15,675.5,156.0,0.8,24.7,583.0,460.62,341.1
2018,10,26,12,30,744.0,130.0,0.9,24.9,597.0,512.4,382.09
2018,10,26,12,45,793.0,110.5,0.95,25.15,598.5,561.19,420.16
2018,10,26,13,0,842.0,91.0,1.0,25.4,600.0,610.37,458.0
2018,10,26,13,15,827.5,91.5,1.1,25.5,577.5,639.4,481.42
2018,10,26,13,30,813.0,92.0,1.2,25.6,555.0,664.76,502.03
2018,10,26,13,45,791.0,91.5,1.25,25.7,524.0,680.03,514.91
2018,10,26,14,0,769.0,91.0,1.3,25.8,493.0,691.12,524.33
2018,10,26,14,15,753.5,87.5,1.35,25.7,459.5,699.79,531.97
2018,10,26,14,30,738.0,84.0,1.4,25.6,426.0,704.69,537.1
2018,10,26,14,45,718.0,80.0,1.4,25.55,389.0,701.7,536.24
2018,10,26,15,0,698.0,76.0,1.4,25.5,352.0,699.52,535.96
2018,10,26,15,15,645.0,75.5,1.4,25.5,307.5,667.05,513.97
2018,10,26,15,30,592.0,75.0,1.4,25.5,263.0,630.72,488.8
2018,10,26,15,45,587.0,64.5,1.45,24.75,226.0,619.05,482.13
2018,10,26,16,0,582.0,54.0,1.5,24.0,189.0,604.53,471.65
2018,10,26,16,15,504.5,48.0,1.5,23.2,145.5,532.53,416.55
2018,10,26,16,30,427.0,42.0,1.5,22.4,102.0,458.85,356.49
2018,10,26,16,45,292.0,31.5,1.55,21.6,65.0,332.82,241.39
2018,10,26,17,0,157.0,21.0,1.6,20.8,28.0,185.69,0.0
2018,10,26,17,15,78.5,10.5,1.65,20.35,14.0,70.24,0.0
2018,10,26,17,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,6,15,0.0,2.0,1.65,14.45,2.0,0.0,0.0
2018,10,27,6,30,0.0,4.0,1.7,14.7,4.0,3.15,0.0
2018,10,27,6,45,57.5,17.0,1.75,15.0,22.0,13.38,0.0
2018,10,27,7,0,115.0,30.0,1.8,15.3,40.0,22.56,11.61
2018,10,27,7,15,284.5,40.0,1.8,15.7,86.0,30.54,20.67
2018,10,27,7,30,454.0,50.0,1.8,16.1,132.0,40.83,30.2
2018,10,27,7,45,338.0,65.0,1.85,16.55,136.0,48.52,37.26
2018,10,27,8,0,222.0,80.0,1.9,17.0,140.0,58.53,46.18
2018,10,27,8,15,156.5,110.5,1.85,17.5,156.5,78.85,63.93
2018,10,27,8,30,91.0,141.0,1.8,18.0,173.0,98.15,80.5
2018,10,27,8,45,137.5,159.5,1.75,18.5,214.5,108.24,88.86
2018,10,27,9,0,184.0,178.0,1.7,19.0,256.0,119.98,98.52
2018,10,27,9,15,229.0,187.5,1.75,19.45,293.5,123.01,100.69
2018,10,27,9,30,274.0,197.0,1.8,19.9,331.0,128.98,105.33
2018,10,27,9,45,317.0,202.0,1.8,20.4,366.5,132.42,107.79
2018,10,27,10,0,360.0,207.0,1.8,20.9,402.0,135.86,110.25
2018,10,27,10,15,423.0,202.0,1.8,21.3,441.0,128.64,103.84
2018,10,27,10,30,486.0,197.0,1.8,21.7,480.0,158.83,108.27
2018,10,27,10,45,568.5,178.0,1.85,22.1,519.0,194.48,126.83
2018,10,27,11,0,651.0,159.0,1.9,22.5,558.0,239.3,158.18
2018,10,27,11,15,650.5,161.5,1.95,22.8,565.5,285.16,197.0
2018,10,27,11,30,650.0,164.0,2.0,23.1,573.0,330.27,236.16
2018,10,27,11,45,645.5,167.0,2.0,23.35,574.5,373.36,273.66
2018,10,27,12,0,641.0,170.0,2.0,23.6,576.0,414.94,309.26
2018,10,27,12,15,673.0,158.0,2.1,23.75,580.5,459.44,346.39
2018,10,27,12,30,705.0,146.0,2.2,23.9,585.0,504.69,383.61
2018,10,27,12,45,694.5,144.0,2.25,24.0,569.0,535.66,409.68
2018,10,27,13,0,684.0,142.0,2.3,24.1,553.0,563.61,432.99
2018,10,27,13,15,707.0,128.5,2.4,24.0,540.5,598.75,462.0
2018,10,27,13,30,730.0,115.0,2.5,23.9,528.0,632.28,489.59
2018,10,27,13,45,679.5,122.5,2.6,23.85,492.0,634.25,493.01
2018,10,27,14,0,629.0,130.0,2.7,23.8,456.0,630.57,492.17
2018,10,27,14,15,527.5,144.0,2.75,23.6,405.0,580.76,456.69
2018,10,27,14,30,426.0,158.0,2.8,23.4,354.0,533.95,422.38
2018,10,27,14,45,416.0,145.0,2.9,23.15,322.5,525.69,418.57
2018,10,27,15,0,406.0,132.0,3.0,22.9,291.0,514.8,412.32
2018,10,27,15,15,365.0,120.5,3.0,22.9,251.0,477.42,384.28
2018,10,27,15,30,324.0,109.0,3.0,22.9,211.0,437.43,353.55
2018,10,27,15,45,265.0,96.0,3.0,22.1,170.5,358.35,292.16
2018,10,27,16,0,206.0,83.0,3.0,21.3,130.0,298.65,243.71
2018,10,27,16,15,173.0,66.5,2.9,20.7,99.5,254.65,206.53
2018,10,27,16,30,140.0,50.0,2.8,20.1,69.0,210.15,167.13
2018,10,27,16,45,88.5,33.5,2.75,19.45,44.0,150.52,106.65
2018,10,27,17,0,37.0,17.0,2.7,18.8,19.0,43.03,0.0
2018,10,27,17,15,18.5,8.5,2.7,18.4,9.5,6.69,0.0
2018,10,27,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,28,6,15,34.0,4.5,2.1,14.55,4.0,0.0,0.0
2018,10,28,6,30,68.0,9.0,2.1,14.9,8.0,0.0,0.0
2018,10,28,6,45,207.0,19.0,2.15,15.25,33.0,14.95,0.0
2018,10,28,7,0,346.0,29.0,2.2,15.6,58.0,24.19,12.26
2018,10,28,7,15,449.5,35.5,2.3,16.05,99.0,29.58,19.73
2018,10,28,7,30,553.0,42.0,2.4,16.5,140.0,35.23,25.22
2018,10,28,7,45,425.0,62.5,2.45,16.95,151.0,49.81,38.3
2018,10,28,8,0,297.0,83.0,2.5,17.4,162.0,60.08,47.45
2018,10,28,8,15,257.5,107.5,2.55,17.8,185.0,76.52,61.83
2018,10,28,8,30,218.0,132.0,2.6,18.2,208.0,91.01,74.29
2018,10,28,8,45,297.5,137.5,2.65,18.6,254.5,95.7,78.1
2018,10,28,9,0,377.0,143.0,2.7,19.0,301.0,97.51,79.37
2018,10,28,9,15,469.0,139.0,2.75,19.35,353.5,96.06,77.83
2018,10,28,9,30,561.0,135.0,2.8,19.7,406.0,96.47,77.9
2018,10,28,9,45,703.0,106.0,2.85,20.05,468.5,79.08,62.75
2018,10,28,10,0,845.0,77.0,2.9,20.4,531.0,76.1,60.01
2018,10,28,10,15,784.5,99.0,3.0,20.6,535.5,81.66,64.6
2018,10,28,10,30,724.0,121.0,3.1,20.8,540.0,128.46,77.85
2018,10,28,10,45,797.0,101.5,3.15,21.05,575.5,178.59,105.69
2018,10,28,11,0,870.0,82.0,3.2,21.3,611.0,234.12,146.36
2018,10,28,11,15,872.0,83.0,3.25,21.4,620.5,287.96,193.23
2018,10,28,11,30,874.0,84.0,3.3,21.5,630.0,340.85,240.84
2018,10,28,11,45,845.0,92.5,3.4,21.6,622.0,387.52,284.27
2018,10,28,12,0,816.0,101.0,3.5,21.7,614.0,430.04,323.43
2018,10,28,12,15,643.5,150.5,3.6,21.7,552.5,437.87,335.91
2018,10,28,12,30,471.0,200.0,3.7,21.7,491.0,424.24,329.54
2018,10,28,12,45,534.5,179.5,3.75,21.7,503.0,470.38,367.77
2018,10,28,13,0,598.0,159.0,3.8,21.7,515.0,525.85,412.66
2018,10,28,13,15,600.5,155.0,3.85,21.6,502.0,554.12,436.49
2018,10,28,13,30,603.0,151.0,3.9,21.5,489.0,580.33,458.65
2018,10,28,13,45,574.5,151.0,3.95,21.35,460.0,586.25,465.13
2018,10,28,14,0,546.0,151.0,4.0,21.2,431.0,580.45,462.84
2018,10,28,14,15,353.5,161.5,4.0,20.95,338.0,465.36,374.04
2018,10,28,14,30,161.0,172.0,4.0,20.7,245.0,304.19,245.88
2018,10,28,14,45,191.0,154.5,4.0,20.5,233.5,317.26,258.68
2018,10,28,15,0,221.0,137.0,4.0,20.3,222.0,348.1,284.94
2018,10,28,15,15,233.5,126.0,4.0,20.3,206.5,354.11,290.71
2018,10,28,15,30,246.0,115.0,4.0,20.3,191.0,359.55,295.78
2018,10,28,15,45,182.0,100.0,3.9,19.6,151.0,294.33,242.42
2018,10,28,16,0,118.0,85.0,3.8,18.9,111.0,210.71,172.82
2018,10,28,16,15,136.0,64.0,3.65,18.5,87.5,219.71,179.36
2018,10,28,16,30,154.0,43.0,3.5,18.1,64.0,208.01,167.08
2018,10,28,16,45,157.5,31.5,3.4,17.7,45.0,222.58,156.5
2018,10,28,17,0,161.0,20.0,3.3,17.3,26.0,144.27,0.0
2018,10,28,17,15,80.5,10.0,3.25,16.95,13.0,7.87,0.0
2018,10,28,17,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
