Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,29,6,15,18.0,3.0,2.9,12.9,2.5,0.0,0.0
2018,10,29,6,30,36.0,6.0,2.9,13.2,5.0,0.0,0.0
2018,10,29,6,45,93.0,17.5,2.85,13.5,23.0,13.77,0.0
2018,10,29,7,0,150.0,29.0,2.8,13.8,41.0,21.87,10.01
2018,10,29,7,15,227.0,42.5,2.8,14.15,75.0,31.97,21.87
2018,10,29,7,30,304.0,56.0,2.8,14.5,109.0,42.01,31.35
2018,10,29,7,45,339.5,69.0,2.8,14.85,144.5,51.26,39.89
2018,10,29,8,0,375.0,82.0,2.8,15.2,180.0,60.31,48.06
2018,10,29,8,15,326.0,104.0,2.85,15.45,200.5,73.95,60.15
2018,10,29,8,30,277.0,126.0,2.9,15.7,221.0,88.29,72.66
2018,10,29,8,45,276.5,145.0,2.95,15.95,250.0,99.73,82.47
2018,10,29,9,0,276.0,164.0,3.0,16.2,279.0,110.77,91.82
2018,10,29,9,15,254.5,182.5,3.1,16.45,296.0,120.77,100.17
2018,10,29,9,30,233.0,201.0,3.2,16.7,313.0,130.36,108.1
2018,10,29,9,45,238.0,216.0,3.25,16.95,336.5,138.3,114.56
2018,10,29,10,0,243.0,231.0,3.3,17.2,360.0,146.03,120.82
2018,10,29,10,15,298.0,231.5,3.3,17.4,397.5,147.27,121.56
2018,10,29,10,30,353.0,232.0,3.3,17.6,435.0,171.81,125.44
2018,10,29,10,45,422.0,220.0,3.35,17.75,469.5,199.0,139.49
2018,10,29,11,0,491.0,208.0,3.4,17.9,504.0,237.12,166.65
2018,10,29,11,15,576.5,182.0,3.35,18.1,535.5,276.31,197.07
2018,10,29,11,30,662.0,156.0,3.3,18.3,567.0,324.95,237.14
2018,10,29,11,45,673.0,153.5,3.3,18.5,572.5,369.65,276.9
2018,10,29,12,0,684.0,151.0,3.3,18.7,578.0,414.13,316.06
2018,10,29,12,15,730.5,134.5,3.25,19.0,586.5,462.53,357.11
2018,10,29,12,30,777.0,118.0,3.2,19.3,595.0,512.64,398.94
2018,10,29,12,45,811.5,105.0,3.2,19.55,593.5,559.86,438.13
2018,10,29,13,0,846.0,92.0,3.2,19.8,592.0,606.76,476.46
2018,10,29,13,15,865.5,83.0,3.15,20.05,579.0,642.95,506.09
2018,10,29,13,30,885.0,74.0,3.1,20.3,566.0,681.2,536.67
2018,10,29,13,45,875.5,72.0,3.05,20.5,538.5,704.7,555.6
2018,10,29,14,0,866.0,70.0,3.0,20.7,511.0,724.59,570.33
2018,10,29,14,15,849.0,68.5,3.0,20.7,476.5,735.81,579.49
2018,10,29,14,30,832.0,67.0,3.0,20.7,442.0,750.9,591.61
2018,10,29,14,45,810.0,64.5,3.05,20.7,402.5,749.63,592.07
2018,10,29,15,0,788.0,62.0,3.1,20.7,363.0,744.4,589.65
2018,10,29,15,15,755.5,59.0,3.1,20.7,319.5,726.09,577.09
2018,10,29,15,30,723.0,56.0,3.1,20.7,276.0,704.03,561.18
2018,10,29,15,45,674.5,51.5,3.1,20.25,230.5,663.17,531.05
2018,10,29,16,0,626.0,47.0,3.1,19.8,185.0,619.1,496.59
2018,10,29,16,15,546.5,42.0,3.1,19.05,141.0,554.51,444.24
2018,10,29,16,30,467.0,37.0,3.1,18.3,97.0,481.77,380.56
2018,10,29,16,45,326.5,28.0,3.1,17.5,61.5,351.1,237.96
2018,10,29,17,0,186.0,19.0,3.1,16.7,26.0,162.86,0.0
2018,10,29,17,15,93.0,9.5,3.25,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,30,6,15,39.5,4.5,3.4,12.45,3.5,0.0,0.0
2018,10,30,6,30,79.0,9.0,3.5,12.7,7.0,0.0,0.0
2018,10,30,6,45,234.5,18.5,3.55,12.95,32.5,14.56,0.0
2018,10,30,7,0,390.0,28.0,3.6,13.2,58.0,23.58,10.39
2018,10,30,7,15,497.5,34.0,3.8,13.75,100.0,31.16,21.11
2018,10,30,7,30,605.0,40.0,4.0,14.3,142.0,36.92,26.85
2018,10,30,7,45,665.5,44.5,4.15,14.85,189.0,41.22,30.97
2018,10,30,8,0,726.0,49.0,4.3,15.4,236.0,45.63,35.01
2018,10,30,8,15,764.0,51.5,4.4,15.95,281.0,48.23,37.31
2018,10,30,8,30,802.0,54.0,4.5,16.5,326.0,50.9,39.57
2018,10,30,8,45,828.5,56.5,4.55,17.05,368.5,58.84,46.4
2018,10,30,9,0,855.0,59.0,4.6,17.6,411.0,61.9,48.88
2018,10,30,9,15,873.0,60.5,4.5,18.1,448.5,64.03,50.52
2018,10,30,9,30,891.0,62.0,4.4,18.6,486.0,66.06,52.07
2018,10,30,9,45,902.0,64.0,4.35,19.1,517.5,68.21,53.7
2018,10,30,10,0,913.0,66.0,4.3,19.6,549.0,70.27,55.25
2018,10,30,10,15,921.0,67.0,4.25,20.0,573.5,71.5,56.12
2018,10,30,10,30,929.0,68.0,4.2,20.4,598.0,117.11,64.2
2018,10,30,10,45,935.5,68.0,4.15,20.8,615.5,175.31,97.91
2018,10,30,11,0,942.0,68.0,4.1,21.2,633.0,233.37,142.93
2018,10,30,11,15,945.5,69.0,4.05,21.45,643.5,291.12,193.01
2018,10,30,11,30,949.0,70.0,4.0,21.7,654.0,347.98,244.07
2018,10,30,11,45,950.5,69.5,3.95,22.0,656.0,401.74,292.66
2018,10,30,12,0,952.0,69.0,3.9,22.3,658.0,453.85,339.09
2018,10,30,12,15,949.5,69.0,3.85,22.45,652.0,502.74,382.12
2018,10,30,12,30,947.0,69.0,3.8,22.6,646.0,549.23,422.1
2018,10,30,12,45,940.0,70.0,3.8,22.75,632.0,591.65,458.05
2018,10,30,13,0,933.0,71.0,3.8,22.9,618.0,631.01,490.79
2018,10,30,13,15,926.0,70.0,3.8,22.95,597.0,665.12,519.15
2018,10,30,13,30,919.0,69.0,3.8,23.0,576.0,695.84,544.5
2018,10,30,13,45,908.5,67.5,3.75,23.05,547.5,720.11,564.27
2018,10,30,14,0,898.0,66.0,3.7,23.1,519.0,740.65,579.8
2018,10,30,14,15,882.0,64.0,3.7,23.0,484.0,752.7,589.8
2018,10,30,14,30,866.0,62.0,3.7,22.9,449.0,760.79,597.05
2018,10,30,14,45,841.0,60.5,3.65,22.8,408.0,758.54,596.62
2018,10,30,15,0,816.0,59.0,3.6,22.7,367.0,760.68,599.33
2018,10,30,15,15,781.0,56.0,3.6,22.7,322.0,740.67,585.49
2018,10,30,15,30,746.0,53.0,3.6,22.7,277.0,716.83,568.26
2018,10,30,15,45,697.5,49.5,3.4,21.95,231.5,677.55,539.21
2018,10,30,16,0,649.0,46.0,3.2,21.2,186.0,634.91,505.7
2018,10,30,16,15,572.0,40.5,3.1,20.25,141.5,563.19,448.08
2018,10,30,16,30,495.0,35.0,3.0,19.3,97.0,500.84,391.77
2018,10,30,16,45,349.5,27.0,2.85,18.35,61.5,364.83,233.66
2018,10,30,17,0,204.0,19.0,2.7,17.4,26.0,176.55,0.0
2018,10,30,17,15,102.0,9.5,2.8,17.05,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,31,6,15,33.5,3.5,1.9,13.3,2.5,0.0,0.0
2018,10,31,6,30,67.0,7.0,1.8,13.6,5.0,0.0,0.0
2018,10,31,6,45,132.5,16.0,1.75,13.85,22.5,12.59,0.0
2018,10,31,7,0,198.0,25.0,1.7,14.1,40.0,19.11,6.43
2018,10,31,7,15,286.5,37.0,1.8,14.8,75.5,30.09,20.02
2018,10,31,7,30,375.0,49.0,1.9,15.5,111.0,39.68,29.1
2018,10,31,7,45,441.0,58.0,2.05,16.15,153.5,46.61,35.54
2018,10,31,8,0,507.0,67.0,2.2,16.8,196.0,53.52,41.76
2018,10,31,8,15,471.5,84.0,2.3,17.25,221.5,62.71,49.85
2018,10,31,8,30,436.0,101.0,2.4,17.7,247.0,73.19,58.92
2018,10,31,8,45,464.5,112.0,2.5,18.15,285.5,80.35,64.97
2018,10,31,9,0,493.0,123.0,2.6,18.6,324.0,87.35,70.79
2018,10,31,9,15,609.0,108.5,2.7,19.05,380.0,80.84,64.88
2018,10,31,9,30,725.0,94.0,2.8,19.5,436.0,72.55,57.48
2018,10,31,9,45,742.0,97.5,2.85,19.95,467.5,74.7,59.1
2018,10,31,10,0,759.0,101.0,2.9,20.4,499.0,83.22,66.16
2018,10,31,10,15,666.5,133.5,2.95,20.85,495.0,94.87,75.83
2018,10,31,10,30,574.0,166.0,3.0,21.3,491.0,142.23,94.61
2018,10,31,10,45,631.0,154.0,3.05,21.75,521.0,183.31,116.54
2018,10,31,11,0,688.0,142.0,3.1,22.2,551.0,228.64,148.94
2018,10,31,11,15,640.5,160.5,3.1,22.55,546.0,276.29,191.1
2018,10,31,11,30,593.0,179.0,3.1,22.9,541.0,318.51,229.52
2018,10,31,11,45,650.5,160.5,3.1,23.3,559.0,363.9,267.43
2018,10,31,12,0,708.0,142.0,3.1,23.7,577.0,412.99,308.39
2018,10,31,12,15,645.0,160.5,3.05,23.9,554.0,441.81,334.86
2018,10,31,12,30,582.0,179.0,3.0,24.1,531.0,458.28,350.76
2018,10,31,12,45,623.5,160.5,2.95,24.3,530.0,503.75,387.5
2018,10,31,13,0,665.0,142.0,2.9,24.5,529.0,544.61,420.39
2018,10,31,13,15,694.0,126.5,2.9,24.6,518.0,580.39,449.43
2018,10,31,13,30,723.0,111.0,2.9,24.7,507.0,614.81,477.23
2018,10,31,13,45,610.0,134.5,2.9,24.8,457.0,589.6,459.24
2018,10,31,14,0,497.0,158.0,2.9,24.9,407.0,547.17,428.24
2018,10,31,14,15,432.0,160.0,2.9,24.85,365.5,519.53,408.64
2018,10,31,14,30,367.0,162.0,2.9,24.8,324.0,468.97,371.49
2018,10,31,14,45,389.5,142.5,2.9,24.7,300.5,496.68,394.42
2018,10,31,15,0,412.0,123.0,2.9,24.6,277.0,504.19,401.98
2018,10,31,15,15,440.0,103.0,2.9,24.6,249.5,513.16,410.47
2018,10,31,15,30,468.0,83.0,2.9,24.6,222.0,527.25,421.71
2018,10,31,15,45,439.5,72.5,2.55,23.9,185.5,495.95,397.13
2018,10,31,16,0,411.0,62.0,2.2,23.2,149.0,462.27,369.45
2018,10,31,16,15,346.0,51.0,2.1,22.35,111.5,391.99,312.37
2018,10,31,16,30,281.0,40.0,2.0,21.5,74.0,328.07,255.97
2018,10,31,16,45,204.5,28.0,1.95,20.65,47.0,246.76,145.91
2018,10,31,17,0,128.0,16.0,1.9,19.8,20.0,113.59,0.0
2018,10,31,17,15,64.0,8.0,1.85,19.5,10.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,1,6,15,31.5,3.5,1.5,15.25,2.5,0.0,0.0
2018,11,1,6,30,63.0,7.0,1.5,15.5,5.0,0.0,0.0
2018,11,1,6,45,121.5,16.0,1.5,15.7,21.5,12.59,0.0
2018,11,1,7,0,180.0,25.0,1.5,15.9,38.0,19.04,5.16
2018,11,1,7,15,202.0,40.5,1.65,16.45,65.0,30.4,20.01
2018,11,1,7,30,224.0,56.0,1.8,17.0,92.0,41.43,30.38
2018,11,1,7,45,273.0,70.0,1.95,17.5,128.0,51.37,39.45
2018,11,1,8,0,322.0,84.0,2.1,18.0,164.0,61.12,48.18
2018,11,1,8,15,370.0,94.5,2.1,18.45,203.5,68.38,54.55
2018,11,1,8,30,418.0,105.0,2.1,18.9,243.0,75.56,60.69
2018,11,1,8,45,435.5,117.5,2.1,19.4,278.0,83.43,67.31
2018,11,1,9,0,453.0,130.0,2.1,19.9,313.0,91.09,73.63
2018,11,1,9,15,485.0,136.0,2.15,20.45,348.5,94.83,76.51
2018,11,1,9,30,517.0,142.0,2.2,21.0,384.0,98.55,79.34
2018,11,1,9,45,512.5,154.5,2.2,21.6,407.5,105.37,84.76
2018,11,1,10,0,508.0,167.0,2.2,22.2,431.0,112.01,89.97
2018,11,1,10,15,532.0,168.5,2.25,22.75,456.5,112.77,90.26
2018,11,1,10,30,556.0,170.0,2.3,23.3,482.0,142.2,94.7
2018,11,1,10,45,673.5,138.0,2.3,23.8,527.5,176.3,108.35
2018,11,1,11,0,791.0,106.0,2.3,24.3,573.0,224.83,140.18
2018,11,1,11,15,710.5,135.0,2.3,24.75,559.5,272.88,183.73
2018,11,1,11,30,630.0,164.0,2.3,25.2,546.0,316.83,224.34
2018,11,1,11,45,579.5,182.0,2.35,25.6,534.5,350.38,255.3
2018,11,1,12,0,529.0,200.0,2.4,26.0,523.0,381.32,283.11
2018,11,1,12,15,533.0,196.5,2.35,26.3,519.5,414.24,310.76
2018,11,1,12,30,537.0,193.0,2.3,26.6,516.0,446.06,336.98
2018,11,1,12,45,677.5,144.5,2.3,26.9,542.5,517.18,391.94
2018,11,1,13,0,818.0,96.0,2.3,27.2,569.0,587.1,445.8
2018,11,1,13,15,834.0,87.5,2.25,27.35,554.5,625.02,475.36
2018,11,1,13,30,850.0,79.0,2.2,27.5,540.0,655.62,499.55
2018,11,1,13,45,810.5,82.0,2.15,27.65,503.5,668.9,510.27
2018,11,1,14,0,771.0,85.0,2.1,27.8,467.0,671.76,513.52
2018,11,1,14,15,757.5,80.5,2.1,27.75,434.5,680.72,520.95
2018,11,1,14,30,744.0,76.0,2.1,27.7,402.0,686.0,525.78
2018,11,1,14,45,701.5,76.0,2.05,27.6,361.0,670.04,515.36
2018,11,1,15,0,659.0,76.0,2.0,27.5,320.0,654.82,505.43
2018,11,1,15,15,647.5,69.0,2.0,27.5,284.0,648.17,501.37
2018,11,1,15,30,636.0,62.0,2.0,27.5,248.0,638.46,494.42
2018,11,1,15,45,574.0,57.5,1.9,26.4,204.0,587.6,458.08
2018,11,1,16,0,512.0,53.0,1.8,25.3,160.0,533.99,417.83
2018,11,1,16,15,377.0,47.5,1.8,24.35,115.5,416.62,327.09
2018,11,1,16,30,242.0,42.0,1.8,23.4,71.0,299.9,230.56
2018,11,1,16,45,154.5,27.5,1.85,22.5,43.0,203.49,107.68
2018,11,1,17,0,67.0,13.0,1.9,21.6,15.0,62.9,0.0
2018,11,1,17,15,33.5,6.5,1.95,21.15,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.75,18.4,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.0,14.95,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.0,15.1,5.0,0.0,0.0
2018,11,2,6,45,171.0,16.5,1.0,15.2,25.5,12.98,0.0
2018,11,2,7,0,295.0,26.0,1.0,15.3,46.0,21.71,5.04
2018,11,2,7,15,409.5,33.5,1.0,15.7,85.0,27.89,17.85
2018,11,2,7,30,524.0,41.0,1.0,16.1,124.0,34.31,24.3
2018,11,2,7,45,593.0,46.0,1.05,16.5,169.0,41.87,31.29
2018,11,2,8,0,662.0,51.0,1.1,16.9,214.0,46.58,35.63
2018,11,2,8,15,705.5,54.5,1.1,17.4,258.5,49.87,38.54
2018,11,2,8,30,749.0,58.0,1.1,17.9,303.0,53.21,41.4
2018,11,2,8,45,778.5,60.5,1.1,18.4,344.5,55.6,43.36
2018,11,2,9,0,808.0,63.0,1.1,18.9,386.0,58.01,45.28
2018,11,2,9,15,827.5,65.5,1.1,19.6,423.0,60.24,46.97
2018,11,2,9,30,847.0,68.0,1.1,20.3,460.0,69.04,54.3
2018,11,2,9,45,860.5,69.5,1.15,20.95,491.0,70.83,55.55
2018,11,2,10,0,874.0,71.0,1.2,21.6,522.0,72.53,56.74
2018,11,2,10,15,883.0,72.0,1.3,22.1,546.0,73.73,57.54
2018,11,2,10,30,892.0,73.0,1.4,22.6,570.0,112.22,62.9
2018,11,2,10,45,897.5,74.5,1.45,23.1,587.5,169.11,93.94
2018,11,2,11,0,903.0,76.0,1.5,23.6,605.0,225.86,136.28
2018,11,2,11,15,892.5,80.5,1.65,23.9,610.5,280.76,183.09
2018,11,2,11,30,882.0,85.0,1.8,24.2,616.0,333.47,229.85
2018,11,2,11,45,883.0,85.0,1.9,24.5,618.5,384.16,274.66
2018,11,2,12,0,884.0,85.0,2.0,24.8,621.0,433.31,317.61
2018,11,2,12,15,889.5,83.0,2.1,24.9,618.0,480.98,358.69
2018,11,2,12,30,895.0,81.0,2.2,25.0,615.0,527.03,397.63
2018,11,2,12,45,826.5,96.5,2.3,25.1,581.0,550.81,419.31
2018,11,2,13,0,758.0,112.0,2.4,25.2,547.0,565.14,433.12
2018,11,2,13,15,776.0,103.0,2.4,25.1,534.5,602.16,463.35
2018,11,2,13,30,794.0,94.0,2.4,25.0,522.0,637.47,491.81
2018,11,2,13,45,827.0,82.5,2.45,24.9,508.0,678.35,524.38
2018,11,2,14,0,860.0,71.0,2.5,24.8,494.0,710.9,549.93
2018,11,2,14,15,774.5,83.5,2.45,24.7,444.5,694.36,538.83
2018,11,2,14,30,689.0,96.0,2.4,24.6,395.0,668.57,521.36
2018,11,2,14,45,669.0,89.0,2.4,24.5,357.0,662.21,518.16
2018,11,2,15,0,649.0,82.0,2.4,24.4,319.0,652.2,511.99
2018,11,2,15,15,640.5,73.5,2.4,24.4,283.0,646.24,508.24
2018,11,2,15,30,632.0,65.0,2.4,24.4,247.0,637.17,501.53
2018,11,2,15,45,503.5,63.0,2.2,23.7,192.5,534.72,424.73
2018,11,2,16,0,375.0,61.0,2.0,23.0,138.0,423.32,338.53
2018,11,2,16,15,312.0,50.5,2.05,22.15,103.0,362.16,288.72
2018,11,2,16,30,249.0,40.0,2.1,21.3,68.0,302.04,233.57
2018,11,2,16,45,162.0,26.0,2.15,20.5,41.0,204.55,95.39
2018,11,2,17,0,75.0,12.0,2.2,19.7,14.0,68.18,0.0
2018,11,2,17,15,37.5,6.0,2.35,19.25,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.5,4.0,1.85,14.4,2.5,0.0,0.0
2018,11,3,6,30,67.0,8.0,1.8,14.6,5.0,0.0,0.0
2018,11,3,6,45,213.5,16.0,1.75,14.85,26.0,12.59,0.0
2018,11,3,7,0,360.0,24.0,1.7,15.1,47.0,20.2,2.28
2018,11,3,7,15,474.5,30.5,1.9,15.85,87.5,27.98,17.74
2018,11,3,7,30,589.0,37.0,2.1,16.6,128.0,34.22,24.08
2018,11,3,7,45,602.5,45.0,2.25,17.4,165.0,41.11,30.45
2018,11,3,8,0,616.0,53.0,2.4,18.2,202.0,44.07,33.19
2018,11,3,8,15,706.0,52.0,2.5,18.7,255.0,47.87,36.56
2018,11,3,8,30,796.0,51.0,2.6,19.2,308.0,53.0,40.98
2018,11,3,8,45,822.5,53.5,2.7,19.75,350.0,56.19,43.62
2018,11,3,9,0,849.0,56.0,2.8,20.3,392.0,59.29,46.13
2018,11,3,9,15,867.5,57.5,2.85,20.9,429.0,61.45,47.78
2018,11,3,9,30,886.0,59.0,2.9,21.5,466.0,63.53,49.33
2018,11,3,9,45,898.5,61.0,2.9,22.1,497.5,65.75,51.0
2018,11,3,10,0,911.0,63.0,2.9,22.7,529.0,67.88,52.58
2018,11,3,10,15,920.0,63.5,2.95,23.2,553.5,68.83,53.18
2018,11,3,10,30,929.0,64.0,3.0,23.7,578.0,106.31,57.91
2018,11,3,10,45,896.0,75.5,3.0,24.25,583.5,167.59,92.94
2018,11,3,11,0,863.0,87.0,3.0,24.8,589.0,224.61,136.94
2018,11,3,11,15,767.0,117.5,3.0,25.15,569.0,273.88,182.3
2018,11,3,11,30,671.0,148.0,3.0,25.5,549.0,313.54,220.71
2018,11,3,11,45,682.5,146.5,3.0,25.9,555.5,358.99,259.84
2018,11,3,12,0,694.0,145.0,3.0,26.3,562.0,404.32,298.4
2018,11,3,12,15,694.0,142.0,2.95,26.45,556.0,442.89,331.58
2018,11,3,12,30,694.0,139.0,2.9,26.6,550.0,479.65,362.63
2018,11,3,12,45,566.5,170.5,2.85,26.8,501.0,470.49,358.74
2018,11,3,13,0,439.0,202.0,2.8,27.0,452.0,455.42,349.02
2018,11,3,13,15,483.0,179.5,2.8,27.0,445.5,486.57,374.77
2018,11,3,13,30,527.0,157.0,2.8,27.0,439.0,517.71,400.28
2018,11,3,13,45,595.5,134.0,2.75,27.05,437.0,573.24,443.39
2018,11,3,14,0,664.0,111.0,2.7,27.1,435.0,621.78,481.12
2018,11,3,14,15,600.0,117.0,2.7,26.9,394.0,602.97,468.61
2018,11,3,14,30,536.0,123.0,2.7,26.7,353.0,570.05,445.92
2018,11,3,14,45,525.0,112.0,2.65,26.5,320.0,564.11,443.46
2018,11,3,15,0,514.0,101.0,2.6,26.3,287.0,563.66,444.4
2018,11,3,15,15,440.5,96.0,2.6,26.3,241.5,500.78,397.47
2018,11,3,15,30,367.0,91.0,2.6,26.3,196.0,443.38,353.36
2018,11,3,15,45,349.0,77.5,2.4,24.8,163.0,418.06,335.07
2018,11,3,16,0,331.0,64.0,2.2,23.3,130.0,390.94,313.65
2018,11,3,16,15,308.0,49.5,2.15,22.3,98.5,356.77,284.2
2018,11,3,16,30,285.0,35.0,2.1,21.3,67.0,324.42,249.55
2018,11,3,16,45,226.5,25.5,2.05,20.25,43.0,249.43,95.85
2018,11,3,17,0,168.0,16.0,2.0,19.2,19.0,143.67,0.0
2018,11,3,17,15,84.0,8.0,2.0,18.8,9.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.0,17.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,4,6,45,109.0,11.5,2.0,12.45,18.0,9.05,0.0
2018,11,4,7,0,218.0,23.0,2.0,12.6,36.0,19.01,0.0
2018,11,4,7,15,277.0,35.0,2.05,13.1,67.0,28.64,18.34
2018,11,4,7,30,336.0,47.0,2.1,13.6,98.0,35.88,25.8
2018,11,4,7,45,346.0,61.5,2.1,14.15,129.5,46.18,35.32
2018,11,4,8,0,356.0,76.0,2.1,14.7,161.0,56.14,44.37
2018,11,4,8,15,401.0,86.5,2.05,15.2,200.0,63.54,50.98
2018,11,4,8,30,446.0,97.0,2.0,15.7,239.0,70.83,57.33
2018,11,4,8,45,468.0,107.5,1.9,16.2,274.5,77.68,63.17
2018,11,4,9,0,490.0,118.0,1.8,16.7,310.0,84.36,68.76
2018,11,4,9,15,468.0,135.0,1.8,17.3,332.5,94.12,76.91
2018,11,4,9,30,446.0,152.0,1.8,17.9,355.0,103.49,84.62
2018,11,4,9,45,506.5,148.5,1.8,18.5,394.0,101.94,82.91
2018,11,4,10,0,567.0,145.0,1.8,19.1,433.0,102.21,82.79
2018,11,4,10,15,641.5,132.5,1.85,19.5,473.0,94.39,75.85
2018,11,4,10,30,716.0,120.0,1.9,19.9,513.0,116.77,73.24
2018,11,4,10,45,799.0,105.0,1.95,20.3,556.0,169.31,99.83
2018,11,4,11,0,882.0,90.0,2.0,20.7,599.0,223.3,136.92
2018,11,4,11,15,834.0,103.5,2.1,20.95,591.5,276.78,184.35
2018,11,4,11,30,786.0,117.0,2.2,21.2,584.0,324.37,228.46
2018,11,4,11,45,791.0,115.5,2.3,21.5,586.5,371.93,270.8
2018,11,4,12,0,796.0,114.0,2.4,21.8,589.0,418.49,311.84
2018,11,4,12,15,836.0,102.0,2.5,21.85,597.0,470.09,355.9
2018,11,4,12,30,876.0,90.0,2.6,21.9,605.0,520.95,398.89
2018,11,4,12,45,798.5,107.0,2.75,21.95,568.0,540.96,418.32
2018,11,4,13,0,721.0,124.0,2.9,22.0,531.0,552.04,430.08
2018,11,4,13,15,775.5,104.0,3.0,22.0,527.5,598.13,468.14
2018,11,4,13,30,830.0,84.0,3.1,22.0,524.0,645.53,506.74
2018,11,4,13,45,840.5,81.0,3.2,21.95,506.5,680.8,535.6
2018,11,4,14,0,851.0,78.0,3.3,21.9,489.0,713.7,562.3
2018,11,4,14,15,770.5,86.0,3.35,21.75,438.5,689.17,545.62
2018,11,4,14,30,690.0,94.0,3.4,21.6,388.0,662.54,527.58
2018,11,4,14,45,715.0,81.0,3.45,21.45,360.5,684.04,545.26
2018,11,4,15,0,740.0,68.0,3.5,21.3,333.0,698.25,557.06
2018,11,4,15,15,678.0,67.0,3.5,21.3,286.0,663.9,531.78
2018,11,4,15,30,616.0,66.0,3.5,21.3,239.0,621.34,499.64
2018,11,4,15,45,518.0,63.0,3.5,20.4,191.0,543.13,440.27
2018,11,4,16,0,420.0,60.0,3.5,19.5,143.0,461.1,375.23
2018,11,4,16,15,350.5,48.0,3.5,18.75,104.5,391.02,316.21
2018,11,4,16,30,281.0,36.0,3.5,18.0,66.0,320.62,249.28
2018,11,4,16,45,169.0,23.0,3.45,17.3,38.5,200.44,55.49
2018,11,4,17,0,57.0,10.0,3.4,16.6,11.0,52.18,0.0
2018,11,4,17,15,28.5,5.0,3.45,16.25,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,5,6,45,127.0,11.5,2.35,13.0,18.5,9.05,0.0
2018,11,5,7,0,254.0,23.0,2.4,13.3,37.0,19.16,0.0
2018,11,5,7,15,396.0,29.5,2.45,13.75,76.0,24.59,14.71
2018,11,5,7,30,538.0,36.0,2.5,14.2,115.0,33.03,23.2
2018,11,5,7,45,607.5,40.0,2.55,14.65,159.0,36.91,27.04
2018,11,5,8,0,677.0,44.0,2.6,15.1,203.0,40.96,30.84
2018,11,5,8,15,719.5,47.5,2.6,15.65,247.0,44.41,33.95
2018,11,5,8,30,762.0,51.0,2.6,16.2,291.0,47.9,36.99
2018,11,5,8,45,792.0,52.5,2.6,16.75,332.0,54.81,42.97
2018,11,5,9,0,822.0,54.0,2.6,17.3,373.0,57.21,44.91
2018,11,5,9,15,840.0,56.5,2.65,17.95,409.5,60.06,47.18
2018,11,5,9,30,858.0,59.0,2.7,18.6,446.0,62.81,49.34
2018,11,5,9,45,867.0,62.0,2.7,19.2,476.0,65.63,51.55
2018,11,5,10,0,876.0,65.0,2.7,19.8,506.0,68.33,53.65
2018,11,5,10,15,886.0,66.5,2.65,20.25,531.0,69.94,54.83
2018,11,5,10,30,896.0,68.0,2.6,20.7,556.0,103.04,58.62
2018,11,5,10,45,903.0,68.5,2.55,21.15,573.5,159.22,87.67
2018,11,5,11,0,910.0,69.0,2.5,21.6,591.0,215.37,129.21
2018,11,5,11,15,913.5,69.5,2.5,21.9,601.0,270.47,175.92
2018,11,5,11,30,917.0,70.0,2.5,22.2,611.0,324.69,224.05
2018,11,5,11,45,918.0,70.5,2.45,22.5,613.5,376.99,270.86
2018,11,5,12,0,919.0,71.0,2.4,22.8,616.0,427.72,315.67
2018,11,5,12,15,918.5,70.0,2.45,22.9,610.5,474.65,357.01
2018,11,5,12,30,918.0,69.0,2.5,23.0,605.0,519.39,395.65
2018,11,5,12,45,914.0,69.0,2.55,23.15,592.0,560.88,430.81
2018,11,5,13,0,910.0,69.0,2.6,23.3,579.0,599.61,463.06
2018,11,5,13,15,903.0,68.0,2.6,23.25,558.5,632.57,490.57
2018,11,5,13,30,896.0,67.0,2.6,23.2,538.0,662.25,515.16
2018,11,5,13,45,884.0,66.0,2.65,23.2,510.5,685.19,534.58
2018,11,5,14,0,872.0,65.0,2.7,23.2,483.0,704.47,550.19
2018,11,5,14,15,855.5,63.5,2.7,23.1,449.5,716.2,559.79
2018,11,5,14,30,839.0,62.0,2.7,23.0,416.0,724.13,566.75
2018,11,5,14,45,814.0,60.5,2.75,22.85,377.0,729.49,572.21
2018,11,5,15,0,789.0,59.0,2.8,22.7,338.0,723.54,569.3
2018,11,5,15,15,753.5,56.0,2.8,22.7,295.0,703.41,555.07
2018,11,5,15,30,718.0,53.0,2.8,22.7,252.0,679.49,537.28
2018,11,5,15,45,663.0,48.5,2.7,21.7,207.0,634.3,503.87
2018,11,5,16,0,608.0,44.0,2.6,20.7,162.0,585.79,465.66
2018,11,5,16,15,514.0,38.5,2.6,19.75,119.5,511.63,404.85
2018,11,5,16,30,420.0,33.0,2.6,18.8,77.0,428.5,325.32
2018,11,5,16,45,258.0,22.5,2.6,17.9,45.0,266.66,38.26
2018,11,5,17,0,96.0,12.0,2.6,17.0,13.0,83.81,0.0
2018,11,5,17,15,48.0,6.0,2.65,16.55,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,6,6,45,131.5,11.5,1.85,11.75,18.5,9.05,0.0
2018,11,6,7,0,263.0,23.0,1.8,11.9,37.0,19.25,0.0
2018,11,6,7,15,412.0,30.0,1.85,12.55,77.5,25.11,14.99
2018,11,6,7,30,561.0,37.0,1.9,13.2,118.0,34.08,24.16
2018,11,6,7,45,631.5,42.0,1.95,13.9,163.5,38.81,28.79
2018,11,6,8,0,702.0,47.0,2.0,14.6,209.0,43.68,33.31
2018,11,6,8,15,745.0,50.5,2.1,15.15,254.0,47.1,36.41
2018,11,6,8,30,788.0,54.0,2.2,15.7,299.0,50.57,39.44
2018,11,6,8,45,814.5,56.5,2.3,16.25,340.5,53.05,41.51
2018,11,6,9,0,841.0,59.0,2.4,16.8,382.0,60.99,48.33
2018,11,6,9,15,860.5,61.0,2.35,17.3,419.0,63.51,50.33
2018,11,6,9,30,880.0,63.0,2.3,17.8,456.0,65.93,52.23
2018,11,6,9,45,892.0,65.5,2.3,18.3,487.5,68.46,54.21
2018,11,6,10,0,904.0,68.0,2.3,18.8,519.0,70.89,56.08
2018,11,6,10,15,914.0,69.0,2.25,19.3,544.0,72.17,56.98
2018,11,6,10,30,924.0,70.0,2.2,19.8,569.0,103.87,59.88
2018,11,6,10,45,930.5,70.5,2.15,20.3,586.5,161.62,89.08
2018,11,6,11,0,937.0,71.0,2.1,20.8,604.0,219.26,131.38
2018,11,6,11,15,940.5,71.0,2.1,21.2,614.0,275.48,178.81
2018,11,6,11,30,944.0,71.0,2.1,21.6,624.0,330.76,227.68
2018,11,6,11,45,945.5,71.0,2.1,22.05,626.5,384.2,275.31
2018,11,6,12,0,947.0,71.0,2.1,22.5,629.0,436.06,320.89
2018,11,6,12,15,943.5,71.0,2.15,22.8,622.5,483.93,362.7
2018,11,6,12,30,940.0,71.0,2.2,23.1,616.0,529.32,401.47
2018,11,6,12,45,932.5,72.0,2.2,23.35,602.0,570.96,436.27
2018,11,6,13,0,925.0,73.0,2.2,23.6,588.0,609.56,467.85
2018,11,6,13,15,917.0,72.0,2.2,23.7,567.0,642.62,494.93
2018,11,6,13,30,909.0,71.0,2.2,23.8,546.0,672.29,519.0
2018,11,6,13,45,897.5,69.5,2.2,23.9,517.5,695.59,538.06
2018,11,6,14,0,886.0,68.0,2.2,24.0,489.0,715.18,553.46
2018,11,6,14,15,869.5,66.0,2.15,23.95,454.5,726.83,562.42
2018,11,6,14,30,853.0,64.0,2.1,23.9,420.0,734.6,568.7
2018,11,6,14,45,829.5,61.5,2.1,23.85,380.5,740.16,573.72
2018,11,6,15,0,806.0,59.0,2.1,23.8,341.0,734.41,570.5
2018,11,6,15,15,770.0,56.0,2.1,23.8,297.5,714.17,556.44
2018,11,6,15,30,734.0,53.0,2.1,23.8,254.0,690.05,538.77
2018,11,6,15,45,680.0,48.5,1.9,22.45,208.5,645.87,506.57
2018,11,6,16,0,626.0,44.0,1.7,21.1,163.0,598.23,469.45
2018,11,6,16,15,533.5,38.0,1.8,20.2,119.5,514.67,402.83
2018,11,6,16,30,441.0,32.0,1.9,19.3,76.0,442.86,330.19
2018,11,6,16,45,273.0,21.5,1.95,18.4,44.0,274.8,0.0
2018,11,6,17,0,105.0,11.0,2.0,17.5,12.0,89.7,0.0
2018,11,6,17,15,52.5,5.5,2.1,17.05,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,7,6,45,123.5,11.0,0.7,13.15,17.0,8.65,0.0
2018,11,7,7,0,247.0,22.0,0.7,13.2,34.0,18.39,0.0
2018,11,7,7,15,391.0,29.5,0.75,13.7,73.0,24.64,14.27
2018,11,7,7,30,535.0,37.0,0.8,14.2,112.0,33.94,23.91
2018,11,7,7,45,606.0,41.5,0.85,14.65,156.0,38.19,28.15
2018,11,7,8,0,677.0,46.0,0.9,15.1,200.0,42.6,32.29
2018,11,7,8,15,721.5,50.0,1.05,15.7,244.5,46.42,35.74
2018,11,7,8,30,766.0,54.0,1.2,16.3,289.0,50.26,39.09
2018,11,7,8,45,795.0,56.0,1.35,16.85,330.0,52.36,40.82
2018,11,7,9,0,824.0,58.0,1.5,17.4,371.0,59.91,47.28
2018,11,7,9,15,843.5,60.0,1.6,17.95,407.5,62.42,49.26
2018,11,7,9,30,863.0,62.0,1.7,18.5,444.0,64.83,51.14
2018,11,7,9,45,877.0,63.5,1.8,19.0,475.0,66.71,52.55
2018,11,7,10,0,891.0,65.0,1.9,19.5,506.0,68.5,53.89
2018,11,7,10,15,901.0,66.0,1.9,19.95,530.5,69.8,54.8
2018,11,7,10,30,911.0,67.0,1.9,20.4,555.0,98.98,57.07
2018,11,7,10,45,917.5,67.5,1.9,20.85,572.5,155.79,85.05
2018,11,7,11,0,924.0,68.0,1.9,21.3,590.0,212.5,126.27
2018,11,7,11,15,927.5,68.5,1.85,21.6,600.0,268.2,173.02
2018,11,7,11,30,931.0,69.0,1.8,21.9,610.0,323.02,221.3
2018,11,7,11,45,932.0,68.5,1.8,22.2,612.0,375.04,267.79
2018,11,7,12,0,933.0,68.0,1.8,22.5,614.0,425.41,312.28
2018,11,7,12,15,931.5,67.5,1.8,22.7,608.0,472.84,353.62
2018,11,7,12,30,930.0,67.0,1.8,22.9,602.0,517.99,392.07
2018,11,7,12,45,925.5,67.0,1.8,23.05,589.0,559.61,426.9
2018,11,7,13,0,921.0,67.0,1.8,23.2,576.0,598.4,458.71
2018,11,7,13,15,913.5,66.0,1.9,23.2,555.0,631.37,486.39
2018,11,7,13,30,906.0,65.0,2.0,23.2,534.0,661.0,511.21
2018,11,7,13,45,894.0,63.5,2.05,23.2,506.0,683.64,530.33
2018,11,7,14,0,882.0,62.0,2.1,23.2,478.0,702.55,545.75
2018,11,7,14,15,865.5,60.0,2.15,23.05,444.0,713.87,555.37
2018,11,7,14,30,849.0,58.0,2.2,22.9,410.0,721.33,562.31
2018,11,7,14,45,825.0,56.0,2.25,22.75,371.0,719.29,562.41
2018,11,7,15,0,801.0,54.0,2.3,22.6,332.0,721.34,565.32
2018,11,7,15,15,766.0,51.5,2.3,22.6,289.5,702.61,552.03
2018,11,7,15,30,731.0,49.0,2.3,22.6,247.0,680.15,535.26
2018,11,7,15,45,677.5,45.0,2.1,21.55,202.0,637.33,503.06
2018,11,7,16,0,624.0,41.0,1.9,20.5,157.0,591.27,466.14
2018,11,7,16,15,534.0,35.5,1.9,19.6,115.0,511.13,400.8
2018,11,7,16,30,444.0,30.0,1.9,18.7,73.0,441.94,326.47
2018,11,7,16,45,275.5,20.5,1.95,17.75,42.5,273.21,0.0
2018,11,7,17,0,107.0,11.0,2.0,16.8,12.0,90.96,0.0
2018,11,7,17,15,53.5,5.5,2.0,16.45,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
