Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,6,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,6,45,16.0,4.0,0.4,9.05,4.0,0.0,0.0
2018,11,18,7,0,32.0,8.0,0.4,9.0,8.0,6.29,0.0
2018,11,18,7,15,101.0,22.0,0.5,9.3,30.5,16.6,0.0
2018,11,18,7,30,170.0,36.0,0.6,9.6,53.0,27.02,17.07
2018,11,18,7,45,160.0,45.5,0.75,9.9,68.0,34.04,24.55
2018,11,18,8,0,150.0,55.0,0.9,10.2,83.0,40.79,31.05
2018,11,18,8,15,94.0,69.0,1.0,10.5,88.0,50.96,40.45
2018,11,18,8,30,38.0,83.0,1.1,10.8,93.0,60.8,49.4
2018,11,18,8,45,23.0,101.5,1.2,11.1,108.0,72.89,60.23
2018,11,18,9,0,8.0,120.0,1.3,11.4,123.0,86.64,72.38
2018,11,18,9,15,25.0,139.0,1.35,11.85,149.0,96.82,81.17
2018,11,18,9,30,42.0,158.0,1.4,12.3,175.0,108.73,91.37
2018,11,18,9,45,57.0,174.0,1.45,12.8,199.0,118.73,99.77
2018,11,18,10,0,72.0,190.0,1.5,13.3,223.0,128.51,107.89
2018,11,18,10,15,78.0,201.0,1.5,13.8,238.0,135.31,113.37
2018,11,18,10,30,84.0,212.0,1.5,14.3,253.0,142.6,119.25
2018,11,18,10,45,111.5,221.0,1.55,14.8,278.0,156.52,121.14
2018,11,18,11,0,139.0,230.0,1.6,15.3,303.0,178.08,136.08
2018,11,18,11,15,237.0,217.5,1.5,15.7,344.0,202.66,151.51
2018,11,18,11,30,335.0,205.0,1.4,16.1,385.0,238.04,177.23
2018,11,18,11,45,440.5,187.0,1.35,16.5,425.0,284.0,212.7
2018,11,18,12,0,546.0,169.0,1.3,16.9,465.0,336.86,254.7
2018,11,18,12,15,531.0,171.5,1.25,17.15,457.5,366.14,280.97
2018,11,18,12,30,516.0,174.0,1.2,17.4,450.0,392.92,304.64
2018,11,18,12,45,501.0,173.5,1.15,17.7,436.0,414.59,323.63
2018,11,18,13,0,486.0,173.0,1.1,18.0,422.0,433.58,339.99
2018,11,18,13,15,473.0,168.5,1.05,18.1,403.0,447.39,352.25
2018,11,18,13,30,460.0,164.0,1.0,18.2,384.0,458.54,362.16
2018,11,18,13,45,471.5,152.5,1.0,18.3,367.5,475.84,377.03
2018,11,18,14,0,483.0,141.0,1.0,18.4,351.0,491.57,390.52
2018,11,18,14,15,473.5,133.0,1.0,18.25,325.5,494.75,394.56
2018,11,18,14,30,464.0,125.0,1.0,18.1,300.0,495.42,396.62
2018,11,18,14,45,432.0,114.0,1.0,18.0,264.0,473.69,381.22
2018,11,18,15,0,400.0,103.0,1.0,17.9,228.0,448.81,363.01
2018,11,18,15,15,380.0,91.0,1.0,17.9,196.5,429.07,348.08
2018,11,18,15,30,360.0,79.0,1.0,17.9,165.0,407.14,330.47
2018,11,18,15,45,299.5,67.5,1.2,16.7,129.0,352.76,287.68
2018,11,18,16,0,239.0,56.0,1.4,15.5,93.0,297.26,241.47
2018,11,18,16,15,179.5,41.5,1.45,14.95,64.0,238.0,186.96
2018,11,18,16,30,120.0,27.0,1.5,14.4,35.0,166.55,82.36
2018,11,18,16,45,67.0,15.0,1.6,13.8,19.0,62.18,0.0
2018,11,18,17,0,14.0,3.0,1.7,13.2,3.0,0.0,0.0
2018,11,18,17,15,7.0,1.5,1.65,12.95,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,19,6,45,19.0,4.5,1.8,8.7,4.5,0.0,0.0
2018,11,19,7,0,38.0,9.0,1.8,8.7,9.0,7.08,0.0
2018,11,19,7,15,119.5,22.5,1.9,9.25,32.5,17.0,0.0
2018,11,19,7,30,201.0,36.0,2.0,9.8,56.0,27.14,16.84
2018,11,19,7,45,280.0,49.0,2.1,10.35,92.0,36.89,26.89
2018,11,19,8,0,359.0,62.0,2.2,10.9,128.0,46.6,36.05
2018,11,19,8,15,364.0,74.5,2.2,11.35,156.0,55.23,44.06
2018,11,19,8,30,369.0,87.0,2.2,11.8,184.0,63.57,51.66
2018,11,19,8,45,369.0,100.5,2.2,12.3,210.5,72.24,59.37
2018,11,19,9,0,369.0,114.0,2.2,12.8,237.0,80.63,66.7
2018,11,19,9,15,389.5,124.5,2.2,13.4,267.5,87.18,72.26
2018,11,19,9,30,410.0,135.0,2.2,14.0,298.0,93.61,77.62
2018,11,19,9,45,434.5,142.5,2.2,14.55,327.0,98.15,81.29
2018,11,19,10,0,459.0,150.0,2.2,15.1,356.0,102.67,84.91
2018,11,19,10,15,472.5,156.0,2.15,15.6,378.0,106.05,87.53
2018,11,19,10,30,486.0,162.0,2.1,16.1,400.0,110.57,91.13
2018,11,19,10,45,506.5,163.0,2.05,16.6,418.5,147.42,100.02
2018,11,19,11,0,527.0,164.0,2.0,17.1,437.0,186.17,125.19
2018,11,19,11,15,515.5,170.0,1.95,17.4,441.5,223.93,156.06
2018,11,19,11,30,504.0,176.0,1.9,17.7,446.0,260.07,187.76
2018,11,19,11,45,525.0,170.5,1.85,18.0,453.0,295.64,218.62
2018,11,19,12,0,546.0,165.0,1.8,18.3,460.0,332.04,250.33
2018,11,19,12,15,542.0,165.0,1.75,18.5,455.5,363.58,278.5
2018,11,19,12,30,538.0,165.0,1.7,18.7,451.0,393.5,304.79
2018,11,19,12,45,457.5,179.5,1.65,18.85,418.5,396.87,310.35
2018,11,19,13,0,377.0,194.0,1.6,19.0,386.0,382.16,301.15
2018,11,19,13,15,303.5,198.0,1.55,19.05,349.0,364.92,289.26
2018,11,19,13,30,230.0,202.0,1.5,19.1,312.0,329.49,262.55
2018,11,19,13,45,239.0,189.0,1.45,19.15,297.5,348.87,278.88
2018,11,19,14,0,248.0,176.0,1.4,19.2,283.0,354.97,284.69
2018,11,19,14,15,265.5,160.0,1.3,19.05,266.5,362.65,292.01
2018,11,19,14,30,283.0,144.0,1.2,18.9,250.0,369.41,298.54
2018,11,19,14,45,294.0,128.0,1.1,18.8,228.0,370.32,300.2
2018,11,19,15,0,305.0,112.0,1.0,18.7,206.0,369.75,300.47
2018,11,19,15,15,263.5,99.5,1.0,18.7,172.5,332.57,270.89
2018,11,19,15,30,222.0,87.0,1.0,18.7,139.0,293.58,239.11
2018,11,19,15,45,190.5,71.5,0.85,18.05,109.5,256.33,208.11
2018,11,19,16,0,159.0,56.0,0.7,17.4,80.0,217.85,174.83
2018,11,19,16,15,120.0,41.0,0.65,17.25,55.5,173.96,133.84
2018,11,19,16,30,81.0,26.0,0.6,17.1,31.0,119.15,51.5
2018,11,19,16,45,49.5,15.5,0.55,16.9,17.5,49.3,0.0
2018,11,19,17,0,18.0,5.0,0.5,16.7,4.0,0.0,0.0
2018,11,19,17,15,9.0,2.5,0.5,16.6,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.45,16.35,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,6,45,31.5,4.5,1.3,9.15,5.0,0.0,0.0
2018,11,20,7,0,63.0,9.0,1.3,9.1,10.0,7.08,0.0
2018,11,20,7,15,181.5,22.0,1.3,9.55,36.5,16.76,0.0
2018,11,20,7,30,300.0,35.0,1.3,10.0,63.0,28.98,18.02
2018,11,20,7,45,388.5,44.0,1.3,10.45,101.0,36.17,26.2
2018,11,20,8,0,477.0,53.0,1.3,10.9,139.0,43.44,33.22
2018,11,20,8,15,410.5,67.5,1.25,11.4,155.0,50.91,40.19
2018,11,20,8,30,344.0,82.0,1.2,11.9,171.0,59.97,48.42
2018,11,20,8,45,399.0,92.0,1.2,12.35,211.5,67.07,54.74
2018,11,20,9,0,454.0,102.0,1.2,12.8,252.0,74.12,60.91
2018,11,20,9,15,528.0,103.0,1.15,13.45,296.0,78.12,64.21
2018,11,20,9,30,602.0,104.0,1.1,14.1,340.0,79.04,64.76
2018,11,20,9,45,663.5,101.5,1.1,14.75,381.0,77.56,63.18
2018,11,20,10,0,725.0,99.0,1.1,15.4,422.0,76.4,61.89
2018,11,20,10,15,687.0,111.5,1.15,15.9,430.5,83.61,67.95
2018,11,20,10,30,649.0,124.0,1.2,16.4,439.0,90.67,73.82
2018,11,20,10,45,647.0,128.5,1.25,16.85,452.0,136.22,86.52
2018,11,20,11,0,645.0,133.0,1.3,17.3,465.0,181.67,116.3
2018,11,20,11,15,609.0,144.0,1.45,17.6,462.5,224.82,152.38
2018,11,20,11,30,573.0,155.0,1.6,17.9,460.0,260.23,184.86
2018,11,20,11,45,600.5,147.5,1.7,18.2,468.5,302.78,221.55
2018,11,20,12,0,628.0,140.0,1.8,18.5,477.0,343.27,256.96
2018,11,20,12,15,625.0,139.5,1.85,18.6,472.0,378.6,288.85
2018,11,20,12,30,622.0,139.0,1.9,18.7,467.0,412.18,318.77
2018,11,20,12,45,591.0,143.5,1.95,18.8,449.5,434.61,339.61
2018,11,20,13,0,560.0,148.0,2.0,18.9,432.0,446.8,352.02
2018,11,20,13,15,593.0,133.5,1.95,18.9,423.5,486.11,384.58
2018,11,20,13,30,626.0,119.0,1.9,18.9,415.0,519.0,411.9
2018,11,20,13,45,663.5,104.0,1.85,18.9,402.0,553.28,440.06
2018,11,20,14,0,701.0,89.0,1.8,18.9,389.0,586.28,466.98
2018,11,20,14,15,675.5,87.0,1.7,18.8,358.0,589.3,470.41
2018,11,20,14,30,650.0,85.0,1.6,18.7,327.0,588.54,470.88
2018,11,20,14,45,565.5,87.0,1.5,18.6,282.0,545.49,438.62
2018,11,20,15,0,481.0,89.0,1.4,18.5,237.0,489.7,396.18
2018,11,20,15,15,465.5,79.0,1.4,18.5,205.5,482.55,391.02
2018,11,20,15,30,450.0,69.0,1.4,18.5,174.0,465.97,377.4
2018,11,20,15,45,369.0,58.5,1.1,17.75,133.0,391.77,317.07
2018,11,20,16,0,288.0,48.0,0.8,17.0,92.0,321.6,257.87
2018,11,20,16,15,230.5,37.0,0.75,16.75,64.5,268.9,207.44
2018,11,20,16,30,173.0,26.0,0.7,16.5,37.0,202.6,81.33
2018,11,20,16,45,103.5,15.5,0.6,16.25,20.5,89.55,0.0
2018,11,20,17,0,34.0,5.0,0.5,16.0,4.0,0.0,0.0
2018,11,20,17,15,17.0,2.5,0.5,15.95,2.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,2.95,13.95,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,3.0,14.0,1.0,0.79,0.0
2018,11,21,7,15,0.0,3.0,3.1,14.15,3.0,2.27,0.0
2018,11,21,7,30,0.0,5.0,3.2,14.3,5.0,3.78,0.0
2018,11,21,7,45,0.0,6.0,3.25,14.5,6.0,4.54,0.0
2018,11,21,8,0,0.0,7.0,3.3,14.7,7.0,5.3,0.0
2018,11,21,8,15,0.0,8.0,3.35,14.85,8.0,6.06,0.0
2018,11,21,8,30,0.0,9.0,3.4,15.0,9.0,6.83,0.45
2018,11,21,8,45,0.0,11.5,3.4,15.15,11.5,8.73,2.17
2018,11,21,9,0,0.0,14.0,3.4,15.3,14.0,10.64,3.88
2018,11,21,9,15,0.0,21.0,3.55,15.55,21.0,15.99,8.65
2018,11,21,9,30,0.0,28.0,3.7,15.8,28.0,21.35,13.39
2018,11,21,9,45,0.0,44.0,3.85,16.1,44.0,33.64,24.24
2018,11,21,10,0,0.0,60.0,4.0,16.4,60.0,45.98,35.04
2018,11,21,10,15,0.0,67.5,4.15,16.6,67.5,51.79,40.04
2018,11,21,10,30,0.0,75.0,4.3,16.8,75.0,57.6,45.04
2018,11,21,10,45,0.0,67.0,4.5,17.05,67.0,51.42,37.62
2018,11,21,11,0,0.0,59.0,4.7,17.3,59.0,45.25,32.38
2018,11,21,11,15,0.0,56.0,4.75,17.35,56.0,42.94,30.42
2018,11,21,11,30,0.0,53.0,4.8,17.4,53.0,40.63,28.46
2018,11,21,11,45,0.0,55.5,4.85,17.45,55.5,42.56,30.06
2018,11,21,12,0,0.0,58.0,4.9,17.5,58.0,44.49,31.66
2018,11,21,12,15,11.0,89.0,4.8,17.45,95.0,72.81,55.14
2018,11,21,12,30,22.0,120.0,4.7,17.4,132.0,105.61,82.39
2018,11,21,12,45,25.5,142.5,4.6,17.4,156.0,128.11,101.12
2018,11,21,13,0,29.0,165.0,4.5,17.4,180.0,152.3,121.23
2018,11,21,13,15,35.0,157.5,4.35,17.3,174.5,152.56,121.82
2018,11,21,13,30,41.0,150.0,4.2,17.2,169.0,152.99,122.63
2018,11,21,13,45,20.5,102.0,4.05,17.15,111.5,98.64,77.61
2018,11,21,14,0,0.0,54.0,3.9,17.1,54.0,41.35,29.33
2018,11,21,14,15,0.0,51.0,3.75,17.0,51.0,39.02,27.46
2018,11,21,14,30,0.0,48.0,3.6,16.9,48.0,36.7,25.56
2018,11,21,14,45,29.0,42.5,3.45,16.85,51.5,62.75,48.63
2018,11,21,15,0,58.0,37.0,3.3,16.8,55.0,88.77,71.62
2018,11,21,15,15,98.0,29.0,3.3,16.8,54.0,123.88,102.33
2018,11,21,15,30,138.0,21.0,3.3,16.8,53.0,153.87,128.19
2018,11,21,15,45,138.0,22.5,2.8,16.3,49.0,152.26,126.04
2018,11,21,16,0,138.0,24.0,2.3,15.8,45.0,161.51,131.69
2018,11,21,16,15,92.5,15.0,2.1,15.3,27.0,114.19,87.67
2018,11,21,16,30,47.0,6.0,1.9,14.8,9.0,55.86,16.18
2018,11,21,16,45,47.0,6.5,1.7,14.3,7.0,40.14,0.0
2018,11,21,17,0,47.0,7.0,1.5,13.8,5.0,0.0,0.0
2018,11,21,17,15,23.5,3.5,1.45,13.6,2.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,22,6,45,37.5,4.5,2.05,11.7,4.5,0.0,0.0
2018,11,22,7,0,75.0,9.0,2.0,11.7,9.0,7.08,0.0
2018,11,22,7,15,215.0,20.0,2.05,12.3,35.5,16.65,0.0
2018,11,22,7,30,355.0,31.0,2.1,12.9,62.0,25.87,14.46
2018,11,22,7,45,452.0,37.5,2.15,13.45,100.5,31.23,21.42
2018,11,22,8,0,549.0,44.0,2.2,14.0,139.0,36.81,26.85
2018,11,22,8,15,382.0,56.0,2.3,14.25,130.5,44.44,33.92
2018,11,22,8,30,215.0,68.0,2.4,14.5,122.0,50.54,39.51
2018,11,22,8,45,142.5,97.0,2.5,14.75,135.5,70.12,56.92
2018,11,22,9,0,70.0,126.0,2.6,15.0,149.0,88.4,72.99
2018,11,22,9,15,189.5,131.5,2.7,15.25,202.5,90.33,74.53
2018,11,22,9,30,309.0,137.0,2.8,15.5,256.0,95.6,78.97
2018,11,22,9,45,338.0,143.0,2.9,15.7,283.0,99.74,82.4
2018,11,22,10,0,367.0,149.0,3.0,15.9,310.0,100.57,82.93
2018,11,22,10,15,371.5,164.5,3.1,16.1,335.0,109.45,90.44
2018,11,22,10,30,376.0,180.0,3.2,16.3,360.0,121.72,100.84
2018,11,22,10,45,558.5,142.0,3.3,16.55,420.5,133.61,88.59
2018,11,22,11,0,741.0,104.0,3.4,16.8,481.0,169.64,103.46
2018,11,22,11,15,813.5,87.0,3.55,16.9,508.0,220.25,141.16
2018,11,22,11,30,886.0,70.0,3.7,17.0,535.0,274.88,186.57
2018,11,22,11,45,809.0,89.5,3.8,17.1,516.0,315.91,228.07
2018,11,22,12,0,732.0,109.0,3.9,17.2,497.0,349.39,262.63
2018,11,22,12,15,564.5,151.0,4.05,17.2,448.5,355.83,275.8
2018,11,22,12,30,397.0,193.0,4.2,17.2,400.0,350.08,276.64
2018,11,22,12,45,406.0,186.5,4.35,17.2,394.0,373.63,298.14
2018,11,22,13,0,415.0,180.0,4.5,17.2,388.0,396.45,318.79
2018,11,22,13,15,473.0,159.0,4.6,17.1,387.0,432.49,350.19
2018,11,22,13,30,531.0,138.0,4.7,17.0,386.0,469.71,382.64
2018,11,22,13,45,502.0,135.5,4.8,16.9,359.5,471.93,386.53
2018,11,22,14,0,473.0,133.0,4.9,16.8,333.0,470.64,387.4
2018,11,22,14,15,460.0,122.5,4.9,16.65,304.5,468.35,387.42
2018,11,22,14,30,447.0,112.0,4.9,16.5,276.0,463.24,384.93
2018,11,22,14,45,577.0,85.0,4.95,16.35,274.0,548.2,456.07
2018,11,22,15,0,707.0,58.0,5.0,16.2,272.0,620.44,514.36
2018,11,22,15,15,566.5,63.5,5.0,16.2,219.0,538.4,448.41
2018,11,22,15,30,426.0,69.0,5.0,16.2,166.0,440.04,367.62
2018,11,22,15,45,314.5,60.5,4.8,15.7,124.0,351.49,292.62
2018,11,22,16,0,203.0,52.0,4.6,15.2,82.0,262.03,214.66
2018,11,22,16,15,138.0,37.5,4.55,15.0,55.0,180.99,140.65
2018,11,22,16,30,73.0,23.0,4.5,14.8,28.0,104.87,28.95
2018,11,22,16,45,53.0,14.0,4.45,14.55,16.0,50.4,0.0
2018,11,22,17,0,33.0,5.0,4.4,14.3,4.0,0.0,0.0
2018,11,22,17,15,16.5,2.5,4.55,14.25,2.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.05,14.25,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.05,14.3,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.75,14.55,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.9,14.1,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.0,14.2,1.0,0.79,0.0
2018,11,23,7,15,0.0,4.0,2.1,14.35,4.0,3.15,0.0
2018,11,23,7,30,0.0,7.0,2.2,14.5,7.0,5.3,0.0
2018,11,23,7,45,0.0,9.5,2.35,14.65,9.5,7.2,0.55
2018,11,23,8,0,0.0,12.0,2.5,14.8,12.0,9.1,2.37
2018,11,23,8,15,0.0,13.5,2.65,14.95,13.5,10.24,3.47
2018,11,23,8,30,0.0,15.0,2.8,15.1,15.0,11.39,4.54
2018,11,23,8,45,0.0,18.5,2.95,15.25,18.5,14.06,6.95
2018,11,23,9,0,0.0,22.0,3.1,15.4,22.0,16.74,9.35
2018,11,23,9,15,0.0,43.5,3.2,15.55,43.5,33.24,24.04
2018,11,23,9,30,0.0,65.0,3.3,15.7,65.0,49.83,38.7
2018,11,23,9,45,1.0,78.0,3.45,15.85,78.5,59.82,47.41
2018,11,23,10,0,2.0,91.0,3.6,16.0,92.0,69.22,55.55
2018,11,23,10,15,2.0,81.0,3.75,16.15,82.0,62.28,49.35
2018,11,23,10,30,2.0,71.0,3.9,16.3,72.0,54.54,42.46
2018,11,23,10,45,1.0,63.0,4.05,16.45,63.5,48.4,35.17
2018,11,23,11,0,0.0,55.0,4.2,16.6,55.0,42.16,29.91
2018,11,23,11,15,0.0,57.5,4.3,16.65,57.5,44.09,31.5
2018,11,23,11,30,0.0,60.0,4.4,16.7,60.0,46.03,33.09
2018,11,23,11,45,0.0,51.0,4.55,16.75,51.0,39.09,27.26
2018,11,23,12,0,0.0,42.0,4.7,16.8,42.0,32.16,21.43
2018,11,23,12,15,0.0,44.0,4.7,16.85,44.0,33.7,22.73
2018,11,23,12,30,0.0,46.0,4.7,16.9,46.0,35.23,24.02
2018,11,23,12,45,0.0,44.0,4.75,16.9,44.0,33.69,22.74
2018,11,23,13,0,0.0,42.0,4.8,16.9,42.0,32.14,21.46
2018,11,23,13,15,0.0,41.5,4.8,16.9,41.5,31.75,21.16
2018,11,23,13,30,0.0,41.0,4.8,16.9,41.0,31.36,20.86
2018,11,23,13,45,0.0,41.5,4.75,16.9,41.5,31.73,21.22
2018,11,23,14,0,0.0,42.0,4.7,16.9,42.0,32.1,21.58
2018,11,23,14,15,0.0,44.5,4.65,16.85,44.5,34.02,23.24
2018,11,23,14,30,0.0,47.0,4.6,16.8,47.0,35.93,24.91
2018,11,23,14,45,48.5,42.0,4.6,16.7,56.5,76.17,60.62
2018,11,23,15,0,97.0,37.0,4.6,16.6,66.0,117.27,96.89
2018,11,23,15,15,96.5,35.0,4.6,16.6,60.5,117.6,97.09
2018,11,23,15,30,96.0,33.0,4.6,16.6,55.0,117.88,97.0
2018,11,23,15,45,60.0,24.0,4.5,16.35,37.0,80.8,64.29
2018,11,23,16,0,24.0,15.0,4.4,16.1,19.0,34.15,23.56
2018,11,23,16,15,26.0,11.5,4.35,16.0,14.5,41.1,27.65
2018,11,23,16,30,28.0,8.0,4.3,15.9,10.0,36.75,4.31
2018,11,23,16,45,16.0,4.5,4.3,15.85,5.5,15.4,0.0
2018,11,23,17,0,4.0,1.0,4.3,15.8,1.0,0.0,0.0
2018,11,23,17,15,2.0,0.5,4.25,15.75,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,24,6,45,36.0,4.0,2.15,13.9,4.0,0.0,0.0
2018,11,24,7,0,72.0,8.0,2.2,13.9,8.0,6.29,0.0
2018,11,24,7,15,210.0,17.5,2.3,14.15,32.0,13.77,0.0
2018,11,24,7,30,348.0,27.0,2.4,14.4,56.0,22.51,10.75
2018,11,24,7,45,448.0,33.5,2.55,14.7,93.5,27.98,18.35
2018,11,24,8,0,548.0,40.0,2.7,15.0,131.0,36.52,26.4
2018,11,24,8,15,479.0,53.0,2.75,15.15,149.0,43.05,32.51
2018,11,24,8,30,410.0,66.0,2.8,15.3,167.0,51.88,40.53
2018,11,24,8,45,428.0,78.5,2.9,15.45,199.5,58.54,46.51
2018,11,24,9,0,446.0,91.0,3.0,15.6,232.0,66.92,53.92
2018,11,24,9,15,525.0,90.5,3.0,15.85,275.5,69.28,55.9
2018,11,24,9,30,604.0,90.0,3.0,16.1,319.0,69.4,55.88
2018,11,24,9,45,719.5,75.0,3.0,16.35,369.5,65.41,52.22
2018,11,24,10,0,835.0,60.0,3.0,16.6,420.0,62.67,49.69
2018,11,24,10,15,847.0,61.0,2.95,16.85,444.0,64.05,50.77
2018,11,24,10,30,859.0,62.0,2.9,17.1,468.0,65.35,51.78
2018,11,24,10,45,867.0,63.0,2.85,17.35,485.5,109.08,60.31
2018,11,24,11,0,875.0,64.0,2.8,17.6,503.0,162.11,91.74
2018,11,24,11,15,879.5,64.5,2.75,17.75,513.5,214.08,132.56
2018,11,24,11,30,884.0,65.0,2.7,17.9,524.0,265.39,177.51
2018,11,24,11,45,822.0,82.5,2.65,18.05,511.0,309.07,220.16
2018,11,24,12,0,760.0,100.0,2.6,18.2,498.0,349.02,259.06
2018,11,24,12,15,665.0,124.5,2.55,18.25,470.5,373.75,285.31
2018,11,24,12,30,570.0,149.0,2.5,18.3,443.0,385.28,299.54
2018,11,24,12,45,673.0,120.0,2.5,18.35,459.0,445.34,349.12
2018,11,24,13,0,776.0,91.0,2.5,18.4,475.0,503.72,397.29
2018,11,24,13,15,808.5,79.5,2.5,18.3,466.0,544.34,431.81
2018,11,24,13,30,841.0,68.0,2.5,18.2,457.0,579.75,462.2
2018,11,24,13,45,826.5,67.0,2.45,18.15,431.5,604.81,483.56
2018,11,24,14,0,812.0,66.0,2.4,18.1,406.0,622.14,498.79
2018,11,24,14,15,777.5,66.0,2.4,17.95,371.0,623.49,501.97
2018,11,24,14,30,743.0,66.0,2.4,17.8,336.0,620.37,501.45
2018,11,24,14,45,725.5,61.5,2.35,17.6,302.0,619.98,501.78
2018,11,24,15,0,708.0,57.0,2.3,17.4,268.0,616.08,499.01
2018,11,24,15,15,665.5,53.5,2.3,17.4,229.0,591.33,479.55
2018,11,24,15,30,623.0,50.0,2.3,17.4,190.0,562.77,456.06
2018,11,24,15,45,553.0,45.0,2.25,16.6,150.0,516.14,417.96
2018,11,24,16,0,483.0,40.0,2.2,15.8,110.0,460.59,370.02
2018,11,24,16,15,350.5,31.5,2.2,15.25,73.0,352.06,270.55
2018,11,24,16,30,218.0,23.0,2.2,14.7,36.0,224.8,40.75
2018,11,24,16,45,109.0,11.5,2.25,14.15,18.0,89.61,0.0
2018,11,24,17,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,25,6,45,34.0,4.5,0.6,11.4,4.0,0.0,0.0
2018,11,25,7,0,68.0,9.0,0.6,11.3,8.0,0.0,0.0
2018,11,25,7,15,206.0,18.5,0.6,11.65,31.5,14.56,0.0
2018,11,25,7,30,344.0,28.0,0.6,12.0,55.0,23.4,10.88
2018,11,25,7,45,378.0,35.0,0.6,12.3,82.0,28.88,19.31
2018,11,25,8,0,412.0,42.0,0.6,12.6,109.0,34.31,24.76
2018,11,25,8,15,312.0,48.5,0.6,13.05,107.5,36.92,27.4
2018,11,25,8,30,212.0,55.0,0.6,13.5,106.0,40.39,30.64
2018,11,25,8,45,106.0,74.0,0.6,13.9,99.5,55.17,43.86
2018,11,25,9,0,0.0,93.0,0.6,14.3,93.0,68.73,55.81
2018,11,25,9,15,15.0,116.0,0.65,14.8,121.5,84.5,69.5
2018,11,25,9,30,30.0,139.0,0.7,15.3,150.0,97.1,80.23
2018,11,25,9,45,56.0,158.5,0.8,15.8,181.5,109.37,90.57
2018,11,25,10,0,82.0,178.0,0.9,16.3,213.0,121.34,100.54
2018,11,25,10,15,111.5,191.0,0.95,16.6,241.5,126.17,104.39
2018,11,25,10,30,141.0,204.0,1.0,16.9,270.0,133.94,110.75
2018,11,25,10,45,177.5,210.0,1.05,17.2,296.5,150.72,114.23
2018,11,25,11,0,214.0,216.0,1.1,17.5,323.0,174.57,129.19
2018,11,25,11,15,333.5,194.5,1.15,17.7,365.0,198.83,142.94
2018,11,25,11,30,453.0,173.0,1.2,17.9,407.0,236.98,170.04
2018,11,25,11,45,510.5,160.5,1.2,18.1,425.5,274.42,200.68
2018,11,25,12,0,568.0,148.0,1.2,18.3,444.0,320.24,238.72
2018,11,25,12,15,607.0,138.5,1.2,18.35,452.0,361.37,273.86
2018,11,25,12,30,646.0,129.0,1.2,18.4,460.0,404.28,310.21
2018,11,25,12,45,718.5,108.0,1.2,18.5,468.5,453.7,350.95
2018,11,25,13,0,791.0,87.0,1.2,18.6,477.0,505.25,392.98
2018,11,25,13,15,826.0,76.0,1.15,18.6,469.0,548.0,427.77
2018,11,25,13,30,861.0,65.0,1.1,18.6,461.0,585.83,458.49
2018,11,25,13,45,788.5,75.0,1.0,18.65,422.0,587.8,461.04
2018,11,25,14,0,716.0,85.0,0.9,18.7,383.0,581.14,456.95
2018,11,25,14,15,701.5,79.5,0.95,18.65,352.5,588.28,464.8
2018,11,25,14,30,687.0,74.0,1.0,18.6,322.0,591.94,469.62
2018,11,25,14,45,664.5,70.0,1.0,18.55,289.0,588.4,468.19
2018,11,25,15,0,642.0,66.0,1.0,18.5,256.0,581.48,463.21
2018,11,25,15,15,544.0,63.5,1.0,18.5,208.5,517.03,414.49
2018,11,25,15,30,446.0,61.0,1.0,18.5,161.0,448.0,360.87
2018,11,25,15,45,345.5,55.0,0.9,17.75,122.5,364.7,294.28
2018,11,25,16,0,245.0,49.0,0.8,17.0,84.0,288.16,230.03
2018,11,25,16,15,151.5,34.5,0.85,16.6,53.5,203.81,153.47
2018,11,25,16,30,58.0,20.0,0.9,16.2,23.0,85.74,6.45
2018,11,25,16,45,29.0,10.0,0.95,15.85,11.5,29.25,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,26,6,45,7.0,2.0,2.05,9.75,2.0,0.0,0.0
2018,11,26,7,0,14.0,4.0,2.1,9.8,4.0,0.0,0.0
2018,11,26,7,15,26.5,15.0,2.15,10.3,16.5,11.8,0.0
2018,11,26,7,30,39.0,26.0,2.2,10.8,29.0,19.57,7.48
2018,11,26,7,45,56.5,42.0,2.25,11.3,49.5,30.99,21.06
2018,11,26,8,0,74.0,58.0,2.3,11.8,70.0,42.23,31.74
2018,11,26,8,15,94.0,75.0,2.2,12.1,94.5,53.91,42.54
2018,11,26,8,30,114.0,92.0,2.1,12.4,119.0,65.36,53.01
2018,11,26,8,45,148.0,107.0,2.0,12.75,148.5,75.62,62.22
2018,11,26,9,0,182.0,122.0,1.9,13.1,178.0,85.74,71.15
2018,11,26,9,15,297.5,123.5,1.9,13.65,228.5,87.09,72.15
2018,11,26,9,30,413.0,125.0,1.9,14.2,279.0,87.78,72.51
2018,11,26,9,45,405.5,138.0,1.9,14.7,299.5,95.34,78.89
2018,11,26,10,0,398.0,151.0,1.9,15.2,320.0,102.7,85.02
2018,11,26,10,15,409.0,159.0,1.85,15.65,341.5,107.23,88.66
2018,11,26,10,30,420.0,167.0,1.8,16.1,363.0,111.73,92.26
2018,11,26,10,45,357.0,184.5,1.8,16.55,355.5,143.52,104.32
2018,11,26,11,0,294.0,202.0,1.8,17.0,348.0,173.07,125.33
2018,11,26,11,15,250.5,213.5,1.7,17.3,339.5,195.76,144.6
2018,11,26,11,30,207.0,225.0,1.6,17.6,331.0,212.83,160.71
2018,11,26,11,45,256.0,216.5,1.55,17.9,348.5,239.57,181.62
2018,11,26,12,0,305.0,208.0,1.5,18.2,366.0,268.97,205.37
2018,11,26,12,15,450.0,174.0,1.5,18.35,405.0,324.2,248.42
2018,11,26,12,30,595.0,140.0,1.5,18.5,444.0,390.04,300.67
2018,11,26,12,45,563.0,142.5,1.45,18.7,424.5,409.48,318.68
2018,11,26,13,0,531.0,145.0,1.4,18.9,405.0,418.87,328.55
2018,11,26,13,15,565.0,131.5,1.3,18.75,398.5,457.7,360.54
2018,11,26,13,30,599.0,118.0,1.2,18.6,392.0,490.62,387.57
2018,11,26,13,45,475.5,130.0,1.1,18.45,340.0,443.89,353.17
2018,11,26,14,0,352.0,142.0,1.0,18.3,288.0,395.98,316.95
2018,11,26,14,15,513.0,108.5,0.95,18.0,302.5,483.14,387.5
2018,11,26,14,30,674.0,75.0,0.9,17.7,317.0,582.23,464.13
2018,11,26,14,45,570.0,68.0,0.85,17.45,257.5,516.61,414.81
2018,11,26,15,0,466.0,61.0,0.8,17.2,198.0,444.95,360.85
2018,11,26,15,15,255.5,43.5,0.8,17.2,117.0,262.73,216.44
2018,11,26,15,30,45.0,26.0,0.8,17.2,36.0,60.43,46.63
2018,11,26,15,45,183.0,27.0,0.8,16.75,54.5,193.71,159.84
2018,11,26,16,0,321.0,28.0,0.8,16.3,73.0,318.2,256.47
2018,11,26,16,15,231.5,23.0,0.85,16.1,49.5,249.32,188.44
2018,11,26,16,30,142.0,18.0,0.9,15.9,26.0,157.65,6.39
2018,11,26,16,45,71.0,9.0,0.95,15.65,13.0,59.29,0.0
2018,11,26,17,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.75,11.25,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.8,11.3,1.0,0.0,0.0
2018,11,27,7,15,0.0,4.0,1.8,11.55,4.0,3.15,0.0
2018,11,27,7,30,0.0,7.0,1.8,11.8,7.0,5.3,0.0
2018,11,27,7,45,0.0,10.0,1.8,12.1,10.0,7.58,0.84
2018,11,27,8,0,0.0,13.0,1.8,12.4,13.0,9.86,3.08
2018,11,27,8,15,0.0,16.5,1.9,12.8,16.5,12.53,5.57
2018,11,27,8,30,0.0,20.0,2.0,13.2,20.0,15.2,8.03
2018,11,27,8,45,0.0,26.5,2.1,13.6,26.5,20.18,12.53
2018,11,27,9,0,0.0,33.0,2.2,14.0,33.0,25.16,17.0
2018,11,27,9,15,0.0,46.5,2.3,14.25,46.5,35.54,26.27
2018,11,27,9,30,0.0,60.0,2.4,14.5,60.0,45.96,35.49
2018,11,27,9,45,0.0,55.0,2.5,14.75,55.0,42.11,31.96
2018,11,27,10,0,0.0,50.0,2.6,15.0,50.0,38.26,28.46
2018,11,27,10,15,0.0,64.0,2.7,15.15,64.0,49.07,37.96
2018,11,27,10,30,0.0,78.0,2.8,15.3,78.0,59.92,47.43
2018,11,27,10,45,0.0,82.5,2.9,15.45,82.5,63.42,48.04
2018,11,27,11,0,0.0,87.0,3.0,15.6,87.0,66.83,50.82
2018,11,27,11,15,0.0,81.5,3.1,15.65,81.5,62.65,47.27
2018,11,27,11,30,0.0,76.0,3.2,15.7,76.0,58.39,43.66
2018,11,27,11,45,0.0,84.0,3.3,15.75,84.0,64.6,48.84
2018,11,27,12,0,0.0,92.0,3.4,15.8,92.0,70.74,53.96
2018,11,27,12,15,1.0,109.5,3.5,15.85,110.0,84.62,65.53
2018,11,27,12,30,2.0,127.0,3.6,15.9,128.0,98.98,77.49
2018,11,27,12,45,2.0,126.0,3.7,15.9,127.0,98.73,77.34
2018,11,27,13,0,2.0,125.0,3.8,15.9,126.0,98.51,77.25
2018,11,27,13,15,1.0,100.0,3.75,15.9,100.5,78.07,60.25
2018,11,27,13,30,0.0,75.0,3.7,15.9,75.0,57.59,43.13
2018,11,27,13,45,0.0,51.0,3.65,15.9,51.0,39.04,27.53
2018,11,27,14,0,0.0,27.0,3.6,15.9,27.0,20.59,11.91
2018,11,27,14,15,0.0,42.5,3.45,15.85,42.5,32.48,22.07
2018,11,27,14,30,0.0,58.0,3.3,15.8,58.0,44.42,32.26
2018,11,27,14,45,0.0,40.0,3.15,15.7,40.0,30.54,20.48
2018,11,27,15,0,0.0,22.0,3.0,15.6,22.0,16.74,8.69
2018,11,27,15,15,0.0,16.5,3.0,15.6,16.5,12.54,5.08
2018,11,27,15,30,0.0,11.0,3.0,15.6,11.0,8.34,1.45
2018,11,27,15,45,0.0,8.5,2.6,15.3,8.5,6.44,0.0
2018,11,27,16,0,0.0,6.0,2.2,15.0,6.0,4.54,0.0
2018,11,27,16,15,0.0,4.0,2.1,14.9,4.0,3.02,0.0
2018,11,27,16,30,0.0,2.0,2.0,14.8,2.0,1.51,0.0
2018,11,27,16,45,0.0,1.0,1.9,14.65,1.0,0.79,0.0
2018,11,27,17,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,28,6,45,23.0,3.5,0.35,13.6,3.0,0.0,0.0
2018,11,28,7,0,46.0,7.0,0.3,13.6,6.0,0.0,0.0
2018,11,28,7,15,53.0,12.0,0.4,13.8,13.5,9.44,0.0
2018,11,28,7,30,60.0,17.0,0.5,14.0,21.0,13.12,1.75
2018,11,28,7,45,30.0,23.0,0.6,14.2,25.0,18.02,9.64
2018,11,28,8,0,0.0,29.0,0.7,14.4,29.0,22.12,13.79
2018,11,28,8,15,30.5,48.5,0.8,14.65,55.5,36.96,27.17
2018,11,28,8,30,61.0,68.0,0.9,14.9,82.0,50.1,39.0
2018,11,28,8,45,61.0,78.5,1.05,15.2,95.0,57.37,45.52
